Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,7,15,12.0,2.0,0.8,8.95,2.0,0.0,0.0
2018,1,1,7,30,24.0,4.0,0.8,9.3,4.0,16.93,0.0
2018,1,1,7,45,85.0,16.5,0.8,9.6,22.5,65.26,0.0
2018,1,1,8,0,146.0,29.0,0.8,9.9,41.0,165.59,113.62
2018,1,1,8,15,168.5,43.5,0.9,10.4,65.0,190.37,153.71
2018,1,1,8,30,191.0,58.0,1.0,10.9,89.0,228.18,189.0
2018,1,1,8,45,276.5,66.5,1.1,11.4,125.0,319.1,266.53
2018,1,1,9,0,362.0,75.0,1.2,11.9,161.0,399.61,333.65
2018,1,1,9,15,412.5,83.0,1.25,12.35,196.0,455.37,378.69
2018,1,1,9,30,463.0,91.0,1.3,12.8,231.0,511.86,423.07
2018,1,1,9,45,500.0,96.0,1.3,13.25,263.0,553.38,453.9
2018,1,1,10,0,537.0,101.0,1.3,13.7,295.0,600.99,488.57
2018,1,1,10,15,590.0,99.0,1.3,14.15,327.0,646.08,520.47
2018,1,1,10,30,643.0,97.0,1.3,14.6,359.0,688.93,550.04
2018,1,1,10,45,623.0,107.0,1.35,15.0,371.5,682.55,543.91
2018,1,1,11,0,603.0,117.0,1.4,15.4,384.0,673.26,536.23
2018,1,1,11,15,640.0,111.0,1.35,15.75,403.0,690.22,547.06
2018,1,1,11,30,677.0,105.0,1.3,16.1,422.0,703.62,554.97
2018,1,1,11,45,706.0,101.0,1.3,16.4,436.0,709.26,557.96
2018,1,1,12,0,735.0,97.0,1.3,16.7,450.0,711.18,558.47
2018,1,1,12,15,712.5,102.0,1.25,16.9,444.0,680.92,535.72
2018,1,1,12,30,690.0,107.0,1.2,17.1,438.0,648.88,511.68
2018,1,1,12,45,696.5,103.0,1.15,17.35,433.0,625.59,493.5
2018,1,1,13,0,703.0,99.0,1.1,17.6,428.0,599.6,473.01
2018,1,1,13,15,707.0,94.0,1.05,17.65,416.0,568.26,448.63
2018,1,1,13,30,711.0,89.0,1.0,17.7,404.0,534.55,422.03
2018,1,1,13,45,715.5,83.0,1.0,17.8,387.0,497.74,392.75
2018,1,1,14,0,720.0,77.0,1.0,17.9,370.0,458.2,360.54
2018,1,1,14,15,708.0,74.0,0.9,17.7,345.5,413.15,322.99
2018,1,1,14,30,696.0,71.0,0.8,17.5,321.0,367.63,284.1
2018,1,1,14,45,591.5,79.0,0.7,17.25,277.5,299.71,228.28
2018,1,1,15,0,487.0,87.0,0.6,17.0,234.0,240.8,179.83
2018,1,1,15,15,534.5,71.0,0.6,17.0,213.0,207.36,147.57
2018,1,1,15,30,582.0,55.0,0.6,17.0,192.0,168.07,109.94
2018,1,1,15,45,444.5,54.0,0.7,15.95,147.0,112.12,68.51
2018,1,1,16,0,307.0,53.0,0.8,14.9,102.0,69.86,41.27
2018,1,1,16,15,245.5,41.0,0.85,14.45,73.0,36.96,21.79
2018,1,1,16,30,184.0,29.0,0.9,14.0,44.0,22.76,10.88
2018,1,1,16,45,119.0,17.5,0.95,13.6,25.0,15.92,0.0
2018,1,1,17,0,54.0,6.0,1.0,13.2,6.0,5.46,0.0
2018,1,1,17,15,27.0,3.0,1.05,12.9,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,2,7,15,7.5,1.0,1.7,9.75,1.0,0.0,0.0
2018,1,2,7,30,15.0,2.0,1.8,10.0,2.0,10.11,0.0
2018,1,2,7,45,16.5,13.5,1.9,10.25,14.0,22.03,0.0
2018,1,2,8,0,18.0,25.0,2.0,10.5,26.0,40.17,23.32
2018,1,2,8,15,15.0,34.5,2.05,10.8,36.0,47.73,34.44
2018,1,2,8,30,12.0,44.0,2.1,11.1,46.0,55.06,41.55
2018,1,2,8,45,32.0,61.0,2.15,11.4,68.0,90.09,72.54
2018,1,2,9,0,52.0,78.0,2.2,11.7,90.0,125.64,103.76
2018,1,2,9,15,151.0,95.5,2.2,12.05,139.5,237.43,200.7
2018,1,2,9,30,250.0,113.0,2.2,12.4,189.0,355.0,299.01
2018,1,2,9,45,265.0,124.0,2.15,12.75,212.5,382.31,320.26
2018,1,2,10,0,280.0,135.0,2.1,13.1,236.0,409.06,340.97
2018,1,2,10,15,271.0,149.0,2.1,13.5,253.0,418.96,347.34
2018,1,2,10,30,262.0,163.0,2.1,13.9,270.0,427.43,352.54
2018,1,2,10,45,203.0,176.0,2.05,14.25,261.5,375.32,308.85
2018,1,2,11,0,144.0,189.0,2.0,14.6,253.0,338.58,277.21
2018,1,2,11,15,177.5,192.0,1.95,14.85,273.5,365.72,299.15
2018,1,2,11,30,211.0,195.0,1.9,15.1,294.0,391.76,319.62
2018,1,2,11,45,295.5,190.0,1.85,15.4,331.0,462.23,375.21
2018,1,2,12,0,380.0,185.0,1.8,15.7,368.0,513.82,414.95
2018,1,2,12,15,365.0,188.0,1.8,15.85,363.5,494.44,398.78
2018,1,2,12,30,350.0,191.0,1.8,16.0,359.0,474.42,382.58
2018,1,2,12,45,288.0,184.0,1.75,16.15,321.0,409.55,331.0
2018,1,2,13,0,226.0,177.0,1.7,16.3,283.0,347.84,281.55
2018,1,2,13,15,121.5,166.5,1.7,16.3,223.5,249.01,201.47
2018,1,2,13,30,17.0,156.0,1.7,16.3,164.0,153.63,122.63
2018,1,2,13,45,9.0,137.0,1.65,16.25,141.0,129.67,103.14
2018,1,2,14,0,1.0,118.0,1.6,16.2,118.0,106.88,84.35
2018,1,2,14,15,11.0,121.0,1.5,16.0,125.0,114.22,90.66
2018,1,2,14,30,21.0,124.0,1.4,15.8,132.0,120.49,95.88
2018,1,2,14,45,27.5,114.0,1.25,15.55,123.0,115.08,91.24
2018,1,2,15,0,34.0,104.0,1.1,15.3,114.0,105.47,82.91
2018,1,2,15,15,17.0,77.0,1.1,15.3,82.0,73.79,56.57
2018,1,2,15,30,0.0,50.0,1.1,15.3,50.0,44.15,32.0
2018,1,2,15,45,17.0,43.0,0.95,14.3,46.0,40.75,28.32
2018,1,2,16,0,34.0,36.0,0.8,13.3,42.0,34.75,22.48
2018,1,2,16,15,46.5,33.0,0.85,12.95,38.5,29.14,17.87
2018,1,2,16,30,59.0,30.0,0.9,12.6,35.0,24.8,12.95
2018,1,2,16,45,38.0,16.5,0.9,12.3,19.0,15.01,0.0
2018,1,2,17,0,17.0,3.0,0.9,12.0,3.0,2.73,0.0
2018,1,2,17,15,8.5,1.5,0.95,11.95,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,3,7,15,5.5,1.0,2.0,9.4,1.0,0.0,0.0
2018,1,3,7,30,11.0,2.0,2.0,9.5,2.0,7.9,0.0
2018,1,3,7,45,5.5,11.0,2.0,9.6,11.0,13.25,0.0
2018,1,3,8,0,0.0,20.0,2.0,9.7,20.0,17.63,6.93
2018,1,3,8,15,0.0,31.5,2.0,9.85,31.5,28.63,18.27
2018,1,3,8,30,0.0,43.0,2.0,10.0,43.0,40.04,28.59
2018,1,3,8,45,1.0,58.0,2.0,10.15,58.0,56.44,43.08
2018,1,3,9,0,2.0,73.0,2.0,10.3,73.0,72.63,57.29
2018,1,3,9,15,3.0,74.5,1.95,10.5,75.0,72.28,57.14
2018,1,3,9,30,4.0,76.0,1.9,10.7,77.0,73.0,57.81
2018,1,3,9,45,3.5,82.5,1.9,10.85,83.5,78.46,62.42
2018,1,3,10,0,3.0,89.0,1.9,11.0,90.0,83.99,67.03
2018,1,3,10,15,1.5,57.5,1.95,11.2,58.0,52.03,39.45
2018,1,3,10,30,0.0,26.0,2.0,11.4,26.0,22.9,14.21
2018,1,3,10,45,0.0,33.5,2.05,11.55,33.5,29.53,19.91
2018,1,3,11,0,0.0,41.0,2.1,11.7,41.0,36.17,25.57
2018,1,3,11,15,0.0,39.0,2.15,11.8,39.0,34.41,24.01
2018,1,3,11,30,0.0,37.0,2.2,11.9,37.0,32.64,22.47
2018,1,3,11,45,0.0,34.5,2.25,12.05,34.5,30.43,20.54
2018,1,3,12,0,0.0,32.0,2.3,12.2,32.0,28.22,18.62
2018,1,3,12,15,0.0,40.0,2.3,12.2,40.0,35.3,24.69
2018,1,3,12,30,0.0,48.0,2.3,12.2,48.0,42.38,30.74
2018,1,3,12,45,0.0,45.0,2.35,12.2,45.0,39.72,28.48
2018,1,3,13,0,0.0,42.0,2.4,12.2,42.0,37.07,26.22
2018,1,3,13,15,0.0,46.0,2.4,12.2,46.0,40.6,29.27
2018,1,3,13,30,0.0,50.0,2.4,12.2,50.0,44.14,32.34
2018,1,3,13,45,0.0,48.5,2.45,12.15,48.5,42.81,31.24
2018,1,3,14,0,0.0,47.0,2.5,12.1,47.0,41.47,30.14
2018,1,3,14,15,1.5,75.0,2.45,12.15,75.5,67.06,52.12
2018,1,3,14,30,3.0,103.0,2.4,12.2,104.0,93.41,74.6
2018,1,3,14,45,1.5,83.0,2.4,12.2,83.5,74.28,58.33
2018,1,3,15,0,0.0,63.0,2.4,12.2,63.0,55.68,42.46
2018,1,3,15,15,0.0,45.5,2.4,12.2,45.5,40.14,29.08
2018,1,3,15,30,0.0,28.0,2.4,12.2,28.0,24.64,15.66
2018,1,3,15,45,0.0,23.5,2.1,11.95,23.5,20.67,12.15
2018,1,3,16,0,0.0,19.0,1.8,11.7,19.0,16.7,8.6
2018,1,3,16,15,0.0,14.5,1.8,11.6,14.5,12.74,4.98
2018,1,3,16,30,0.0,10.0,1.8,11.5,10.0,8.78,1.11
2018,1,3,16,45,0.0,5.5,1.75,11.4,5.5,4.82,0.0
2018,1,3,17,0,0.0,1.0,1.7,11.3,1.0,0.91,0.0
2018,1,3,17,15,0.0,0.5,1.75,11.3,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,7,15,1.0,0.5,1.85,11.4,0.5,0.0,0.0
2018,1,4,7,30,2.0,1.0,1.9,11.5,1.0,2.01,0.0
2018,1,4,7,45,1.0,4.0,2.0,11.65,4.0,4.23,0.0
2018,1,4,8,0,0.0,7.0,2.1,11.8,7.0,6.14,0.0
2018,1,4,8,15,0.0,7.5,2.1,11.9,7.5,6.58,0.0
2018,1,4,8,30,0.0,8.0,2.1,12.0,8.0,7.02,0.32
2018,1,4,8,45,0.0,11.0,2.05,12.15,11.0,9.66,2.66
2018,1,4,9,0,0.0,14.0,2.0,12.3,14.0,12.3,4.99
2018,1,4,9,15,39.5,24.5,2.0,12.55,36.5,57.32,45.41
2018,1,4,9,30,79.0,35.0,2.0,12.8,59.0,109.74,91.66
2018,1,4,9,45,79.0,44.0,1.95,13.05,70.5,121.98,101.85
2018,1,4,10,0,79.0,53.0,1.9,13.3,82.0,133.66,111.47
2018,1,4,10,15,41.5,65.0,1.95,13.6,80.5,105.99,86.44
2018,1,4,10,30,4.0,77.0,2.0,13.9,79.0,71.54,55.59
2018,1,4,10,45,6.0,92.0,2.0,14.25,95.0,87.79,69.26
2018,1,4,11,0,8.0,107.0,2.0,14.6,111.0,104.16,82.84
2018,1,4,11,15,5.5,111.5,2.05,14.85,114.0,106.15,84.21
2018,1,4,11,30,3.0,116.0,2.1,15.1,117.0,108.19,85.65
2018,1,4,11,45,3.0,124.5,2.15,15.3,125.5,116.34,92.28
2018,1,4,12,0,3.0,133.0,2.2,15.5,134.0,124.48,98.9
2018,1,4,12,15,1.5,123.5,2.25,15.7,124.0,113.51,89.67
2018,1,4,12,30,0.0,114.0,2.3,15.9,114.0,102.91,80.79
2018,1,4,12,45,0.0,117.0,2.35,16.1,117.0,105.7,83.09
2018,1,4,13,0,0.0,120.0,2.4,16.3,120.0,108.5,85.39
2018,1,4,13,15,0.0,108.0,2.4,16.4,108.0,96.94,75.83
2018,1,4,13,30,0.0,96.0,2.4,16.5,96.0,85.62,66.47
2018,1,4,13,45,0.5,80.5,2.4,16.55,80.5,71.56,54.79
2018,1,4,14,0,1.0,65.0,2.4,16.6,65.0,57.96,43.45
2018,1,4,14,15,158.0,57.0,2.3,16.5,114.5,138.46,111.09
2018,1,4,14,30,315.0,49.0,2.2,16.4,164.0,189.67,151.07
2018,1,4,14,45,506.5,55.0,2.05,16.3,220.5,247.91,192.89
2018,1,4,15,0,698.0,61.0,1.9,16.2,277.0,285.08,213.5
2018,1,4,15,15,660.0,57.5,1.9,16.2,241.0,231.05,164.85
2018,1,4,15,30,622.0,54.0,1.9,16.2,205.0,179.16,118.92
2018,1,4,15,45,532.0,48.5,1.75,15.45,161.0,122.54,73.74
2018,1,4,16,0,442.0,43.0,1.6,14.7,117.0,75.94,40.85
2018,1,4,16,15,367.0,35.5,1.6,14.4,85.5,38.22,20.06
2018,1,4,16,30,292.0,28.0,1.6,14.1,54.0,22.93,12.17
2018,1,4,16,45,162.5,16.5,1.65,13.85,29.5,13.53,0.0
2018,1,4,17,0,33.0,5.0,1.7,13.6,5.0,4.55,0.0
2018,1,4,17,15,16.5,2.5,1.7,13.55,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,5,7,15,1.0,0.5,1.7,13.9,0.5,0.0,0.0
2018,1,5,7,30,2.0,1.0,1.8,14.0,1.0,2.01,0.0
2018,1,5,7,45,1.0,7.0,1.85,14.15,7.0,6.96,0.0
2018,1,5,8,0,0.0,13.0,1.9,14.3,13.0,11.43,2.38
2018,1,5,8,15,0.0,21.5,1.9,14.35,21.5,18.92,9.92
2018,1,5,8,30,0.0,30.0,1.9,14.4,30.0,26.43,16.64
2018,1,5,8,45,1.0,42.0,1.9,14.5,42.0,37.79,26.56
2018,1,5,9,0,2.0,54.0,1.9,14.6,54.0,49.83,37.02
2018,1,5,9,15,4.5,56.5,1.85,14.65,57.5,53.42,40.28
2018,1,5,9,30,7.0,59.0,1.8,14.7,61.0,57.72,44.07
2018,1,5,9,45,18.5,95.0,1.8,14.75,101.5,113.03,91.23
2018,1,5,10,0,30.0,131.0,1.8,14.8,142.0,166.19,135.66
2018,1,5,10,15,40.5,147.0,1.8,14.8,163.0,192.63,157.48
2018,1,5,10,30,51.0,163.0,1.8,14.8,184.0,218.98,179.06
2018,1,5,10,45,59.5,174.5,1.8,14.8,200.0,237.59,194.1
2018,1,5,11,0,68.0,186.0,1.8,14.8,216.0,255.98,208.87
2018,1,5,11,15,49.5,179.5,1.75,14.8,202.0,229.18,186.28
2018,1,5,11,30,31.0,173.0,1.7,14.8,188.0,203.47,164.67
2018,1,5,11,45,22.0,172.5,1.7,14.75,183.0,181.56,146.51
2018,1,5,12,0,13.0,172.0,1.7,14.7,178.0,172.63,138.89
2018,1,5,12,15,20.5,176.0,1.65,14.65,186.0,181.54,146.4
2018,1,5,12,30,28.0,180.0,1.6,14.6,194.0,200.67,162.14
2018,1,5,12,45,23.5,166.0,1.6,14.55,177.5,171.05,137.85
2018,1,5,13,0,19.0,152.0,1.6,14.5,161.0,152.75,122.86
2018,1,5,13,15,30.0,157.5,1.6,14.4,171.0,171.79,138.87
2018,1,5,13,30,41.0,163.0,1.6,14.3,181.0,182.21,147.61
2018,1,5,13,45,65.5,153.5,1.6,14.2,181.0,183.56,149.06
2018,1,5,14,0,90.0,144.0,1.6,14.1,181.0,189.75,154.21
2018,1,5,14,15,126.0,142.5,1.55,13.95,191.0,199.32,161.75
2018,1,5,14,30,162.0,141.0,1.5,13.8,201.0,205.04,165.49
2018,1,5,14,45,300.0,116.5,1.5,13.65,214.5,226.17,179.67
2018,1,5,15,0,438.0,92.0,1.5,13.5,228.0,231.89,178.54
2018,1,5,15,15,371.0,88.0,1.5,13.5,193.5,183.58,137.06
2018,1,5,15,30,304.0,84.0,1.5,13.5,159.0,142.13,102.37
2018,1,5,15,45,230.0,73.0,1.4,13.05,124.0,99.34,68.44
2018,1,5,16,0,156.0,62.0,1.3,12.6,89.0,67.28,45.09
2018,1,5,16,15,102.5,47.5,1.35,12.4,63.0,41.59,27.21
2018,1,5,16,30,49.0,33.0,1.4,12.2,37.0,27.12,15.94
2018,1,5,16,45,33.0,19.5,1.45,12.05,21.5,16.3,0.0
2018,1,5,17,0,17.0,6.0,1.5,11.9,6.0,5.46,0.0
2018,1,5,17,15,8.5,3.0,1.55,11.8,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,7,15,8.5,1.5,1.5,8.3,1.5,0.0,0.0
2018,1,6,7,30,17.0,3.0,1.6,8.7,3.0,12.1,0.0
2018,1,6,7,45,17.5,15.5,1.75,9.15,16.0,24.41,0.0
2018,1,6,8,0,18.0,28.0,1.9,9.6,29.0,46.45,27.95
2018,1,6,8,15,226.5,37.0,1.9,9.95,73.0,232.19,189.83
2018,1,6,8,30,435.0,46.0,1.9,10.3,117.0,399.41,332.74
2018,1,6,8,45,480.0,52.0,1.95,10.6,150.0,452.45,378.71
2018,1,6,9,0,525.0,58.0,2.0,10.9,183.0,506.27,423.37
2018,1,6,9,15,396.0,86.5,2.0,11.35,190.0,447.87,375.85
2018,1,6,9,30,267.0,115.0,2.0,11.8,197.0,371.7,312.12
2018,1,6,9,45,504.0,94.5,2.05,12.2,270.5,562.64,467.91
2018,1,6,10,0,741.0,74.0,2.1,12.6,344.0,733.22,595.56
2018,1,6,10,15,799.0,69.0,2.1,12.95,380.5,780.84,627.58
2018,1,6,10,30,857.0,64.0,2.1,13.3,417.0,817.3,652.02
2018,1,6,10,45,870.0,65.0,2.15,13.65,439.5,828.75,658.69
2018,1,6,11,0,883.0,66.0,2.2,14.0,462.0,836.81,663.21
2018,1,6,11,15,892.0,66.5,2.15,14.25,478.0,837.33,661.8
2018,1,6,11,30,901.0,67.0,2.1,14.5,494.0,834.26,658.02
2018,1,6,11,45,907.0,67.0,2.05,14.75,503.0,824.46,649.63
2018,1,6,12,0,913.0,67.0,2.0,15.0,512.0,811.08,638.88
2018,1,6,12,15,910.5,68.5,1.9,15.1,512.5,789.44,622.3
2018,1,6,12,30,908.0,70.0,1.8,15.2,513.0,764.59,603.61
2018,1,6,12,45,901.5,70.5,1.75,15.25,505.5,732.63,580.4
2018,1,6,13,0,895.0,71.0,1.7,15.3,498.0,698.01,555.29
2018,1,6,13,15,888.5,70.0,1.6,15.3,483.5,659.2,524.93
2018,1,6,13,30,882.0,69.0,1.5,15.3,469.0,618.16,492.26
2018,1,6,13,45,871.0,68.0,1.4,15.25,447.5,572.56,455.55
2018,1,6,14,0,860.0,67.0,1.3,15.2,426.0,527.85,418.6
2018,1,6,14,15,843.5,65.0,1.3,15.05,398.0,475.33,375.43
2018,1,6,14,30,827.0,63.0,1.3,14.9,370.0,422.44,330.62
2018,1,6,14,45,801.5,60.5,1.3,14.75,336.0,365.63,281.45
2018,1,6,15,0,776.0,58.0,1.3,14.6,302.0,309.97,231.97
2018,1,6,15,15,739.5,55.0,1.3,14.6,264.0,252.42,180.46
2018,1,6,15,30,703.0,52.0,1.3,14.6,226.0,197.88,131.81
2018,1,6,15,45,567.5,52.5,1.3,13.55,177.0,133.99,82.24
2018,1,6,16,0,432.0,53.0,1.3,12.5,128.0,86.35,50.02
2018,1,6,16,15,259.5,44.0,1.35,12.15,85.5,43.05,25.46
2018,1,6,16,30,87.0,35.0,1.4,11.8,43.0,27.93,16.93
2018,1,6,16,45,57.0,21.0,1.4,11.4,25.0,17.03,0.0
2018,1,6,17,0,27.0,7.0,1.4,11.0,7.0,6.37,0.0
2018,1,6,17,15,13.5,3.5,1.45,10.8,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,7,7,15,6.5,1.5,1.8,8.1,1.5,0.0,0.0
2018,1,7,7,30,13.0,3.0,1.8,8.3,3.0,9.89,0.0
2018,1,7,7,45,13.0,14.0,1.85,8.55,14.5,20.39,0.0
2018,1,7,8,0,13.0,25.0,1.9,8.8,26.0,36.9,21.22
2018,1,7,8,15,10.0,38.0,1.9,9.0,39.0,44.74,32.1
2018,1,7,8,30,7.0,51.0,1.9,9.2,52.0,55.76,42.33
2018,1,7,8,45,7.5,66.5,1.9,9.4,68.0,72.38,57.12
2018,1,7,9,0,8.0,82.0,1.9,9.6,84.0,88.71,71.47
2018,1,7,9,15,63.5,99.0,1.9,9.8,118.0,160.56,134.89
2018,1,7,9,30,119.0,116.0,1.9,10.0,152.0,239.32,202.6
2018,1,7,9,45,119.0,124.5,1.9,10.2,164.0,248.4,209.67
2018,1,7,10,0,119.0,133.0,1.9,10.4,176.0,257.39,216.72
2018,1,7,10,15,76.5,137.5,1.9,10.75,166.0,210.29,175.78
2018,1,7,10,30,34.0,142.0,1.9,11.1,156.0,177.63,146.67
2018,1,7,10,45,31.5,151.5,1.9,11.4,165.0,184.81,152.24
2018,1,7,11,0,29.0,161.0,1.9,11.7,174.0,191.91,157.6
2018,1,7,11,15,19.5,141.0,1.8,12.05,150.0,148.22,120.64
2018,1,7,11,30,10.0,121.0,1.7,12.4,126.0,118.92,95.66
2018,1,7,11,45,66.5,164.0,1.65,12.7,196.5,219.51,180.62
2018,1,7,12,0,123.0,207.0,1.6,13.0,267.0,325.21,266.28
2018,1,7,12,15,99.5,192.5,1.55,13.1,241.0,284.88,232.64
2018,1,7,12,30,76.0,178.0,1.5,13.2,215.0,234.01,191.07
2018,1,7,12,45,38.5,151.5,1.5,13.3,170.0,175.14,142.16
2018,1,7,13,0,1.0,125.0,1.5,13.4,125.0,113.93,90.65
2018,1,7,13,15,0.5,101.5,1.45,13.4,101.5,91.06,71.7
2018,1,7,13,30,0.0,78.0,1.4,13.4,78.0,69.01,53.21
2018,1,7,13,45,0.0,72.0,1.35,13.35,72.0,63.67,48.79
2018,1,7,14,0,0.0,66.0,1.3,13.3,66.0,58.33,44.34
2018,1,7,14,15,0.0,73.5,1.2,13.05,73.5,65.0,50.14
2018,1,7,14,30,0.0,81.0,1.1,12.8,81.0,71.86,56.08
2018,1,7,14,45,0.0,82.0,1.0,12.55,82.0,72.79,56.98
2018,1,7,15,0,0.0,83.0,0.9,12.3,83.0,73.66,57.82
2018,1,7,15,15,0.0,83.0,0.9,12.3,83.0,73.52,57.68
2018,1,7,15,30,0.0,83.0,0.9,12.3,83.0,73.16,57.25
2018,1,7,15,45,0.0,68.0,0.9,11.6,68.0,59.58,45.57
2018,1,7,16,0,0.0,53.0,0.9,10.9,53.0,46.22,33.91
2018,1,7,16,15,0.0,39.5,0.95,10.65,39.5,34.33,23.3
2018,1,7,16,30,0.0,26.0,1.0,10.4,26.0,22.79,13.12
2018,1,7,16,45,6.5,15.0,1.0,10.2,15.0,13.32,0.0
2018,1,7,17,0,13.0,4.0,1.0,10.0,4.0,3.64,0.0
2018,1,7,17,15,6.5,2.0,1.0,9.95,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.25,9.8,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,9.9,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.5,2.3,10.0,3.5,3.18,0.0
2018,1,8,8,0,0.0,6.0,2.3,10.1,6.0,5.26,0.0
2018,1,8,8,15,0.0,7.5,2.4,10.25,7.5,6.58,0.0
2018,1,8,8,30,0.0,9.0,2.5,10.4,9.0,7.9,1.11
2018,1,8,8,45,0.0,11.0,2.55,10.55,11.0,9.66,2.71
2018,1,8,9,0,0.0,13.0,2.6,10.7,13.0,11.42,4.28
2018,1,8,9,15,0.0,14.0,2.65,10.85,14.0,12.3,5.07
2018,1,8,9,30,0.0,15.0,2.7,11.0,15.0,13.19,5.85
2018,1,8,9,45,0.0,15.0,2.7,11.2,15.0,13.19,5.84
2018,1,8,10,0,0.0,15.0,2.7,11.4,15.0,13.19,5.82
2018,1,8,10,15,0.0,21.5,2.65,11.55,21.5,18.93,10.78
2018,1,8,10,30,0.0,28.0,2.6,11.7,28.0,24.67,15.71
2018,1,8,10,45,0.0,34.0,2.5,11.85,34.0,29.98,20.24
2018,1,8,11,0,0.0,40.0,2.4,12.0,40.0,35.29,24.76
2018,1,8,11,15,0.0,34.5,2.4,12.1,34.5,30.43,20.55
2018,1,8,11,30,0.0,29.0,2.4,12.2,29.0,25.57,16.35
2018,1,8,11,45,0.0,37.0,2.35,12.35,37.0,32.65,22.39
2018,1,8,12,0,0.0,45.0,2.3,12.5,45.0,39.73,28.42
2018,1,8,12,15,0.0,40.5,2.3,12.6,40.5,35.75,25.0
2018,1,8,12,30,0.0,36.0,2.3,12.7,36.0,31.76,21.59
2018,1,8,12,45,0.0,34.5,2.3,12.85,34.5,30.44,20.45
2018,1,8,13,0,0.0,33.0,2.3,13.0,33.0,29.11,19.31
2018,1,8,13,15,0.0,31.5,2.2,13.05,31.5,27.78,18.19
2018,1,8,13,30,0.0,30.0,2.1,13.1,30.0,26.45,17.07
2018,1,8,13,45,0.0,27.5,2.05,13.15,27.5,24.24,15.19
2018,1,8,14,0,0.0,25.0,2.0,13.2,25.0,22.02,13.32
2018,1,8,14,15,0.0,34.0,1.95,13.2,34.0,29.97,20.17
2018,1,8,14,30,0.0,43.0,1.9,13.2,43.0,37.92,27.04
2018,1,8,14,45,8.5,49.0,1.9,13.2,51.5,46.42,34.25
2018,1,8,15,0,17.0,55.0,1.9,13.2,60.0,55.11,41.45
2018,1,8,15,15,28.0,55.0,1.9,13.2,62.5,56.97,42.51
2018,1,8,15,30,39.0,55.0,1.9,13.2,65.0,57.48,42.19
2018,1,8,15,45,39.0,55.5,1.9,13.05,64.0,55.27,39.93
2018,1,8,16,0,39.0,56.0,1.9,12.9,63.0,52.49,37.35
2018,1,8,16,15,26.0,39.0,1.95,12.85,43.0,34.73,22.88
2018,1,8,16,30,13.0,22.0,2.0,12.8,23.0,19.6,10.51
2018,1,8,16,45,7.5,11.5,2.05,12.8,12.0,10.32,0.0
2018,1,8,17,0,2.0,1.0,2.1,12.8,1.0,0.91,0.0
2018,1,8,17,15,1.0,0.5,2.1,12.75,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,9,7,15,11.5,2.5,2.05,12.1,2.5,0.0,0.0
2018,1,9,7,30,23.0,5.0,2.2,12.2,5.0,17.2,0.0
2018,1,9,7,45,104.0,18.0,2.35,12.3,25.5,77.6,0.0
2018,1,9,8,0,185.0,31.0,2.5,12.4,46.0,193.82,134.8
2018,1,9,8,15,156.0,38.0,2.65,12.45,56.0,186.76,150.48
2018,1,9,8,30,127.0,45.0,2.8,12.5,66.0,160.41,132.34
2018,1,9,8,45,75.0,61.0,2.95,12.55,74.5,132.98,109.65
2018,1,9,9,0,23.0,77.0,3.1,12.6,83.0,101.71,82.22
2018,1,9,9,15,98.5,99.5,3.05,12.75,129.5,202.09,169.57
2018,1,9,9,30,174.0,122.0,3.0,12.9,176.0,292.09,246.14
2018,1,9,9,45,352.0,113.5,2.95,13.05,238.0,457.68,384.06
2018,1,9,10,0,530.0,105.0,2.9,13.2,300.0,603.4,500.01
2018,1,9,10,15,461.5,124.0,2.85,13.4,303.5,566.1,468.1
2018,1,9,10,30,393.0,143.0,2.8,13.6,307.0,531.64,438.67
2018,1,9,10,45,516.5,128.0,2.75,13.8,355.0,615.77,505.48
2018,1,9,11,0,640.0,113.0,2.7,14.0,403.0,706.41,572.54
2018,1,9,11,15,512.0,146.0,2.7,14.1,383.0,624.02,507.84
2018,1,9,11,30,384.0,179.0,2.7,14.2,363.0,532.39,434.72
2018,1,9,11,45,292.0,198.0,2.7,14.3,339.5,471.95,385.39
2018,1,9,12,0,200.0,217.0,2.7,14.4,316.0,398.53,325.34
2018,1,9,12,15,316.0,197.0,2.75,14.4,353.5,471.33,385.34
2018,1,9,12,30,432.0,177.0,2.8,14.4,391.0,537.89,438.42
2018,1,9,12,45,408.5,181.0,2.8,14.45,381.0,509.13,414.71
2018,1,9,13,0,385.0,185.0,2.8,14.5,371.0,468.65,382.49
2018,1,9,13,15,410.0,174.0,2.75,14.5,367.0,467.31,381.13
2018,1,9,13,30,435.0,163.0,2.7,14.5,363.0,451.49,368.13
2018,1,9,13,45,444.5,152.5,2.65,14.55,349.0,424.26,345.6
2018,1,9,14,0,454.0,142.0,2.6,14.6,335.0,395.18,321.12
2018,1,9,14,15,453.0,133.0,2.55,14.55,315.0,360.78,291.86
2018,1,9,14,30,452.0,124.0,2.5,14.5,295.0,325.61,261.26
2018,1,9,14,45,507.0,105.0,2.45,14.45,281.0,301.1,237.75
2018,1,9,15,0,562.0,86.0,2.4,14.4,267.0,273.46,210.07
2018,1,9,15,15,500.5,81.5,2.4,14.4,228.5,218.41,162.11
2018,1,9,15,30,439.0,77.0,2.4,14.4,190.0,167.2,118.13
2018,1,9,15,45,392.5,68.0,2.45,14.0,156.0,123.43,81.45
2018,1,9,16,0,346.0,59.0,2.5,13.6,122.0,84.78,51.73
2018,1,9,16,15,327.0,47.5,2.55,13.3,94.5,50.29,29.12
2018,1,9,16,30,308.0,36.0,2.6,13.0,67.0,29.92,19.19
2018,1,9,16,45,187.5,24.0,2.65,12.75,40.0,19.0,0.0
2018,1,9,17,0,67.0,12.0,2.7,12.5,13.0,10.91,0.0
2018,1,9,17,15,33.5,6.0,2.75,12.25,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.55,9.85,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.6,10.0,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.5,1.6,10.2,7.5,6.82,0.0
2018,1,10,8,0,0.0,13.0,1.6,10.4,13.0,11.43,2.68
2018,1,10,8,15,0.0,18.5,1.65,10.55,18.5,16.27,7.97
2018,1,10,8,30,0.0,24.0,1.7,10.7,24.0,21.12,12.43
2018,1,10,8,45,0.0,27.5,1.75,10.85,27.5,24.21,15.28
2018,1,10,9,0,0.0,31.0,1.8,11.0,31.0,27.3,18.07
2018,1,10,9,15,0.0,27.0,1.85,11.15,27.0,23.76,15.04
2018,1,10,9,30,0.0,23.0,1.9,11.3,23.0,20.24,11.98
2018,1,10,9,45,0.0,35.0,2.0,11.4,35.0,30.84,21.17
2018,1,10,10,0,0.0,47.0,2.1,11.5,47.0,41.47,30.31
2018,1,10,10,15,0.0,69.5,2.1,11.65,69.5,61.44,47.4
2018,1,10,10,30,0.0,92.0,2.1,11.8,92.0,83.01,65.68
2018,1,10,10,45,2.0,105.0,2.15,11.95,106.0,97.42,77.82
2018,1,10,11,0,4.0,118.0,2.2,12.1,120.0,111.87,89.91
2018,1,10,11,15,63.5,162.5,2.15,12.3,193.0,220.18,181.96
2018,1,10,11,30,123.0,207.0,2.1,12.5,266.0,335.28,275.99
2018,1,10,11,45,126.0,204.0,2.05,12.65,265.5,329.31,270.32
2018,1,10,12,0,129.0,201.0,2.0,12.8,265.0,323.15,265.09
2018,1,10,12,15,136.5,207.5,1.95,12.95,275.5,331.23,271.25
2018,1,10,12,30,144.0,214.0,1.9,13.1,286.0,338.35,276.54
2018,1,10,12,45,118.5,213.0,1.85,13.3,271.5,312.14,254.53
2018,1,10,13,0,93.0,212.0,1.8,13.5,257.0,276.27,225.0
2018,1,10,13,15,99.5,202.0,1.7,13.6,249.0,264.69,215.72
2018,1,10,13,30,106.0,192.0,1.6,13.7,241.0,261.87,213.26
2018,1,10,13,45,63.0,172.5,1.55,13.8,201.5,202.1,164.01
2018,1,10,14,0,20.0,153.0,1.5,13.9,162.0,150.14,120.95
2018,1,10,14,15,168.0,130.5,1.45,13.9,195.5,208.66,169.72
2018,1,10,14,30,316.0,108.0,1.4,13.9,229.0,252.23,203.17
2018,1,10,14,45,479.0,91.0,1.3,13.9,256.0,281.55,222.01
2018,1,10,15,0,642.0,74.0,1.2,13.9,283.0,289.11,220.21
2018,1,10,15,15,559.5,73.5,1.2,13.9,240.0,227.94,167.65
2018,1,10,15,30,477.0,73.0,1.2,13.9,197.0,175.03,123.01
2018,1,10,15,45,417.5,63.0,1.05,13.45,158.0,125.74,82.26
2018,1,10,16,0,358.0,53.0,0.9,13.0,119.0,81.61,48.55
2018,1,10,16,15,276.5,43.5,0.9,12.8,86.5,45.93,26.44
2018,1,10,16,30,195.0,34.0,0.9,12.6,54.0,26.42,16.53
2018,1,10,16,45,140.0,22.5,0.9,12.4,33.5,17.71,1.49
2018,1,10,17,0,85.0,11.0,0.9,12.2,13.0,10.01,0.0
2018,1,10,17,15,42.5,5.5,0.9,12.15,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,7,15,6.0,1.5,0.7,11.0,1.5,0.0,0.0
2018,1,11,7,30,12.0,3.0,0.8,11.2,3.0,9.33,0.0
2018,1,11,7,45,7.5,13.0,0.9,11.4,13.0,16.24,0.0
2018,1,11,8,0,3.0,23.0,1.0,11.6,23.0,22.76,11.07
2018,1,11,8,15,2.5,26.5,1.1,11.85,26.5,25.02,15.28
2018,1,11,8,30,2.0,30.0,1.2,12.1,30.0,27.83,18.13
2018,1,11,8,45,1.0,37.0,1.35,12.3,37.0,33.35,23.06
2018,1,11,9,0,0.0,44.0,1.5,12.5,44.0,38.81,27.86
2018,1,11,9,15,0.0,55.0,1.55,12.65,55.0,48.57,36.3
2018,1,11,9,30,0.0,66.0,1.6,12.8,66.0,58.79,45.05
2018,1,11,9,45,0.0,80.5,1.6,12.95,80.5,73.17,57.26
2018,1,11,10,0,0.0,95.0,1.6,13.1,95.0,87.61,69.39
2018,1,11,10,15,8.5,123.5,1.6,13.2,127.0,124.66,100.78
2018,1,11,10,30,17.0,152.0,1.6,13.3,159.0,162.37,132.2
2018,1,11,10,45,14.5,141.5,1.55,13.45,147.5,146.67,118.75
2018,1,11,11,0,12.0,131.0,1.5,13.6,136.0,132.14,106.41
2018,1,11,11,15,6.0,113.0,1.45,13.75,115.5,107.91,85.87
2018,1,11,11,30,0.0,95.0,1.4,13.9,95.0,84.88,66.3
2018,1,11,11,45,4.5,121.5,1.4,14.0,123.5,114.34,91.02
2018,1,11,12,0,9.0,148.0,1.4,14.1,152.0,144.17,115.69
2018,1,11,12,15,18.5,169.5,1.4,14.2,178.5,172.9,139.39
2018,1,11,12,30,28.0,191.0,1.4,14.3,205.0,212.6,171.72
2018,1,11,12,45,56.0,198.0,1.4,14.4,225.5,238.43,193.08
2018,1,11,13,0,84.0,205.0,1.4,14.5,246.0,262.29,212.63
2018,1,11,13,15,85.5,196.5,1.35,14.5,237.5,249.6,202.26
2018,1,11,13,30,87.0,188.0,1.3,14.5,229.0,236.88,191.97
2018,1,11,13,45,58.5,176.0,1.3,14.5,203.0,203.2,164.27
2018,1,11,14,0,30.0,164.0,1.3,14.5,177.0,172.19,138.75
2018,1,11,14,15,161.0,134.5,1.3,14.45,197.0,209.64,169.96
2018,1,11,14,30,292.0,105.0,1.3,14.4,217.0,239.56,192.66
2018,1,11,14,45,216.5,110.0,1.25,14.3,189.0,192.07,152.73
