Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,141.0,115.0,1.2,14.2,161.0,154.78,122.0
2018,1,11,15,15,118.0,104.0,1.2,14.2,139.5,128.82,99.96
2018,1,11,15,30,95.0,93.0,1.2,14.2,118.0,105.41,80.24
2018,1,11,15,45,114.5,78.0,1.0,13.7,103.0,87.89,64.05
2018,1,11,16,0,134.0,63.0,0.8,13.2,88.0,68.46,46.81
2018,1,11,16,15,112.0,49.0,0.8,12.95,66.5,45.19,29.59
2018,1,11,16,30,90.0,35.0,0.8,12.7,45.0,28.08,18.08
2018,1,11,16,45,75.5,23.0,0.8,12.4,28.5,18.7,3.53
2018,1,11,17,0,61.0,11.0,0.8,12.1,12.0,10.01,0.0
2018,1,11,17,15,30.5,5.5,0.85,12.1,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,7,15,30.0,3.0,1.3,10.25,3.0,0.0,0.0
2018,1,12,7,30,60.0,6.0,1.3,10.6,6.0,38.45,0.0
2018,1,12,7,45,98.5,14.0,1.35,11.0,20.0,70.74,0.0
2018,1,12,8,0,137.0,22.0,1.4,11.4,34.0,145.84,103.05
2018,1,12,8,15,109.5,38.5,1.5,11.7,51.5,140.09,112.35
2018,1,12,8,30,82.0,55.0,1.6,12.0,69.0,132.33,108.05
2018,1,12,8,45,139.0,67.5,1.75,12.3,98.5,203.52,170.14
2018,1,12,9,0,196.0,80.0,1.9,12.6,128.0,264.48,222.76
2018,1,12,9,15,155.0,101.5,1.9,12.9,143.5,249.04,209.08
2018,1,12,9,30,114.0,123.0,1.9,13.2,159.0,245.05,204.38
2018,1,12,9,45,105.0,137.0,1.95,13.45,173.0,254.18,211.29
2018,1,12,10,0,96.0,151.0,2.0,13.7,187.0,262.63,217.39
2018,1,12,10,15,152.0,161.5,1.95,14.0,223.5,320.65,265.44
2018,1,12,10,30,208.0,172.0,1.9,14.3,260.0,379.0,312.44
2018,1,12,10,45,234.5,180.5,1.9,14.55,284.5,425.56,348.31
2018,1,12,11,0,261.0,189.0,1.9,14.8,309.0,454.77,370.47
2018,1,12,11,15,377.0,173.5,1.9,15.0,353.5,528.41,429.11
2018,1,12,11,30,493.0,158.0,1.9,15.2,398.0,616.91,496.58
2018,1,12,11,45,699.0,113.0,1.95,15.4,459.5,731.11,581.58
2018,1,12,12,0,905.0,68.0,2.0,15.6,521.0,816.15,641.45
2018,1,12,12,15,903.5,69.0,2.05,15.65,522.0,795.22,625.84
2018,1,12,12,30,902.0,70.0,2.1,15.7,523.0,771.06,609.0
2018,1,12,12,45,896.5,70.5,2.1,15.8,516.0,740.27,586.86
2018,1,12,13,0,891.0,71.0,2.1,15.9,509.0,706.74,562.71
2018,1,12,13,15,885.0,70.5,2.15,15.9,495.5,669.17,534.87
2018,1,12,13,30,879.0,70.0,2.2,15.9,482.0,629.29,503.89
2018,1,12,13,45,870.0,68.5,2.2,15.85,461.5,584.43,468.21
2018,1,12,14,0,861.0,67.0,2.2,15.8,441.0,537.95,430.31
2018,1,12,14,15,846.5,65.5,2.1,15.7,414.0,489.19,389.26
2018,1,12,14,30,832.0,64.0,2.0,15.6,387.0,437.38,344.73
2018,1,12,14,45,810.0,61.5,1.95,15.45,353.5,381.3,295.9
2018,1,12,15,0,788.0,59.0,1.9,15.3,320.0,325.96,246.45
2018,1,12,15,15,755.0,56.0,1.9,15.3,282.5,268.13,194.43
2018,1,12,15,30,722.0,53.0,1.9,15.3,245.0,212.88,144.64
2018,1,12,15,45,673.5,48.5,1.55,14.25,204.5,156.61,96.68
2018,1,12,16,0,625.0,44.0,1.2,13.2,164.0,105.4,57.08
2018,1,12,16,15,451.5,41.0,1.2,12.75,116.5,53.49,27.84
2018,1,12,16,30,278.0,38.0,1.2,12.3,69.0,29.65,19.56
2018,1,12,16,45,169.5,24.0,1.25,11.85,40.5,18.88,4.98
2018,1,12,17,0,61.0,10.0,1.3,11.4,12.0,9.1,0.0
2018,1,12,17,15,30.5,5.0,1.3,11.2,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,7,15,18.0,2.5,1.95,7.8,2.5,0.0,0.0
2018,1,13,7,30,36.0,5.0,2.1,8.4,5.0,24.35,0.0
2018,1,13,7,45,24.0,13.5,2.25,8.95,14.0,32.56,0.0
2018,1,13,8,0,12.0,22.0,2.4,9.5,23.0,30.02,17.03
2018,1,13,8,15,8.0,36.0,2.5,9.95,37.0,39.66,27.83
2018,1,13,8,30,4.0,50.0,2.6,10.4,51.0,51.52,38.51
2018,1,13,8,45,28.5,68.0,2.75,10.9,75.0,97.03,78.6
2018,1,13,9,0,53.0,86.0,2.9,11.4,99.0,137.15,113.81
2018,1,13,9,15,197.0,97.5,2.85,11.8,157.5,291.12,247.05
2018,1,13,9,30,341.0,109.0,2.8,12.2,216.0,440.64,371.13
2018,1,13,9,45,371.0,119.0,2.75,12.65,247.5,481.64,402.72
2018,1,13,10,0,401.0,129.0,2.7,13.1,279.0,521.97,433.54
2018,1,13,10,15,427.5,135.5,2.65,13.55,306.5,553.94,457.2
2018,1,13,10,30,454.0,142.0,2.6,14.0,334.0,584.48,479.34
2018,1,13,10,45,380.5,156.5,2.6,14.45,323.5,537.47,439.79
2018,1,13,11,0,307.0,171.0,2.6,14.9,313.0,471.63,386.22
2018,1,13,11,15,398.0,163.0,2.55,15.2,353.5,551.28,448.81
2018,1,13,11,30,489.0,155.0,2.5,15.5,394.0,610.95,494.23
2018,1,13,11,45,543.0,147.5,2.5,15.8,417.0,636.71,513.08
2018,1,13,12,0,597.0,140.0,2.5,16.1,440.0,665.72,534.15
2018,1,13,12,15,668.5,123.5,2.5,16.2,460.0,687.66,550.46
2018,1,13,12,30,740.0,107.0,2.5,16.3,480.0,703.08,561.52
2018,1,13,12,45,747.5,102.0,2.5,16.4,475.0,678.62,543.2
2018,1,13,13,0,755.0,97.0,2.5,16.5,470.0,648.69,520.25
2018,1,13,13,15,764.5,89.5,2.45,16.45,458.5,617.58,496.06
2018,1,13,13,30,774.0,82.0,2.4,16.4,447.0,583.38,469.01
2018,1,13,13,45,642.0,108.5,2.4,16.35,402.5,502.18,404.25
2018,1,13,14,0,510.0,135.0,2.4,16.3,358.0,422.25,340.01
2018,1,13,14,15,572.5,114.5,2.35,16.1,350.0,408.89,327.93
2018,1,13,14,30,635.0,94.0,2.3,15.9,342.0,384.18,305.26
2018,1,13,14,45,685.5,79.0,2.25,15.7,326.0,352.73,275.72
2018,1,13,15,0,736.0,64.0,2.2,15.5,310.0,315.6,239.9
2018,1,13,15,15,665.0,63.5,2.2,15.5,266.5,251.39,183.98
2018,1,13,15,30,594.0,63.0,2.2,15.5,223.0,194.73,134.92
2018,1,13,15,45,507.0,59.5,1.8,14.5,180.5,139.93,90.2
2018,1,13,16,0,420.0,56.0,1.4,13.5,138.0,94.8,56.72
2018,1,13,16,15,354.5,47.0,1.4,12.95,104.5,55.7,31.84
2018,1,13,16,30,289.0,38.0,1.4,12.4,71.0,31.13,20.95
2018,1,13,16,45,171.0,24.5,1.4,11.85,42.0,19.25,6.3
2018,1,13,17,0,53.0,11.0,1.4,11.3,13.0,10.01,0.0
2018,1,13,17,15,26.5,5.5,1.45,11.2,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,14,7,15,7.5,2.5,3.0,8.65,2.5,0.0,0.0
2018,1,14,7,30,15.0,5.0,3.0,8.8,5.0,12.8,0.0
2018,1,14,7,45,82.5,18.0,3.0,8.95,24.5,91.41,0.0
2018,1,14,8,0,150.0,31.0,3.0,9.1,44.0,173.05,126.09
2018,1,14,8,15,276.0,41.5,2.95,9.35,82.0,272.21,224.75
2018,1,14,8,30,402.0,52.0,2.9,9.6,120.0,384.18,323.17
2018,1,14,8,45,301.0,72.0,2.9,9.9,130.5,345.21,292.37
2018,1,14,9,0,200.0,92.0,2.9,10.2,141.0,285.75,242.65
2018,1,14,9,15,197.0,109.0,2.85,10.55,164.0,308.0,261.41
2018,1,14,9,30,194.0,126.0,2.8,10.9,187.0,329.09,278.27
2018,1,14,9,45,194.5,140.5,2.75,11.2,207.5,332.71,280.79
2018,1,14,10,0,195.0,155.0,2.7,11.5,228.0,350.91,294.83
2018,1,14,10,15,261.0,158.0,2.65,11.75,264.0,424.74,355.11
2018,1,14,10,30,327.0,161.0,2.6,12.0,300.0,482.92,401.58
2018,1,14,10,45,377.5,163.5,2.55,12.25,332.0,543.78,448.48
2018,1,14,11,0,428.0,166.0,2.5,12.5,364.0,586.32,480.64
2018,1,14,11,15,295.0,186.5,2.45,12.7,325.0,476.12,391.02
2018,1,14,11,30,162.0,207.0,2.4,12.9,286.0,368.03,302.01
2018,1,14,11,45,148.5,215.0,2.35,13.05,288.5,361.35,296.15
2018,1,14,12,0,135.0,223.0,2.3,13.2,291.0,354.46,289.69
2018,1,14,12,15,112.5,221.0,2.25,13.35,278.0,328.67,268.14
2018,1,14,12,30,90.0,219.0,2.2,13.5,265.0,291.02,237.25
2018,1,14,12,45,115.5,219.5,2.15,13.65,277.5,317.71,259.01
2018,1,14,13,0,141.0,220.0,2.1,13.8,290.0,329.76,268.69
2018,1,14,13,15,193.0,210.5,2.05,13.85,303.5,346.2,282.43
2018,1,14,13,30,245.0,201.0,2.0,13.9,317.0,368.19,299.98
2018,1,14,13,45,170.0,188.0,2.0,13.95,267.0,288.81,235.31
2018,1,14,14,0,95.0,175.0,2.0,14.0,217.0,218.17,177.32
2018,1,14,14,15,155.0,167.0,2.0,13.85,230.5,240.31,195.58
2018,1,14,14,30,215.0,159.0,2.0,13.7,244.0,254.83,206.38
2018,1,14,14,45,249.5,143.5,2.0,13.55,234.0,239.05,191.81
2018,1,14,15,0,284.0,128.0,2.0,13.4,224.0,219.58,173.35
2018,1,14,15,15,251.5,115.0,2.0,13.4,193.0,179.86,139.06
2018,1,14,15,30,219.0,102.0,2.0,13.4,162.0,143.67,108.02
2018,1,14,15,45,159.0,85.0,1.9,12.75,125.0,103.17,75.37
2018,1,14,16,0,99.0,68.0,1.8,12.1,88.0,69.81,49.69
2018,1,14,16,15,111.0,55.0,1.7,11.75,72.0,50.88,34.37
2018,1,14,16,30,123.0,42.0,1.6,11.4,56.0,33.37,23.09
2018,1,14,16,45,89.0,27.5,1.5,11.1,35.5,22.19,9.21
2018,1,14,17,0,55.0,13.0,1.4,10.8,15.0,11.82,0.0
2018,1,14,17,15,27.5,6.5,1.35,10.65,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,7,15,26.0,3.5,1.85,8.85,3.5,0.0,0.0
2018,1,15,7,30,52.0,7.0,1.9,9.1,7.0,34.97,0.0
2018,1,15,7,45,126.5,19.5,2.0,9.35,28.5,120.3,0.0
2018,1,15,8,0,201.0,32.0,2.1,9.6,50.0,206.78,152.31
2018,1,15,8,15,264.0,43.5,2.05,9.9,80.5,267.44,219.7
2018,1,15,8,30,327.0,55.0,2.0,10.2,111.0,333.31,279.09
2018,1,15,8,45,295.5,69.0,1.9,10.55,130.0,336.99,283.85
2018,1,15,9,0,264.0,83.0,1.8,10.9,149.0,320.81,271.39
2018,1,15,9,15,258.0,101.0,1.75,11.25,174.0,344.27,290.56
2018,1,15,9,30,252.0,119.0,1.7,11.6,199.0,366.02,307.37
2018,1,15,9,45,305.5,127.0,1.6,11.95,235.0,421.49,352.03
2018,1,15,10,0,359.0,135.0,1.5,12.3,271.0,495.11,408.9
2018,1,15,10,15,402.0,140.0,1.45,12.55,303.0,538.97,441.73
2018,1,15,10,30,445.0,145.0,1.4,12.8,335.0,581.78,473.25
2018,1,15,10,45,420.0,159.5,1.35,13.0,346.5,576.09,466.37
2018,1,15,11,0,395.0,174.0,1.3,13.2,358.0,568.15,458.31
2018,1,15,11,15,271.5,196.0,1.3,13.3,324.5,468.29,379.11
2018,1,15,11,30,148.0,218.0,1.3,13.4,291.0,369.93,299.8
2018,1,15,11,45,163.0,222.5,1.3,13.5,304.0,382.48,310.2
2018,1,15,12,0,178.0,227.0,1.3,13.6,317.0,393.99,319.0
2018,1,15,12,15,159.0,228.0,1.3,13.65,308.5,373.43,302.09
2018,1,15,12,30,140.0,229.0,1.3,13.7,300.0,353.28,285.7
2018,1,15,12,45,111.5,222.5,1.25,13.75,278.5,318.26,257.32
2018,1,15,13,0,83.0,216.0,1.2,13.8,257.0,273.78,221.44
2018,1,15,13,15,80.5,206.0,1.25,13.85,245.0,256.7,207.98
2018,1,15,13,30,78.0,196.0,1.3,13.9,233.0,239.96,194.56
2018,1,15,13,45,62.0,179.5,1.3,13.9,208.0,208.91,169.23
2018,1,15,14,0,46.0,163.0,1.3,13.9,183.0,179.65,145.26
2018,1,15,14,15,49.5,147.5,1.25,13.9,168.0,162.85,131.5
2018,1,15,14,30,53.0,132.0,1.2,13.9,153.0,146.03,117.49
2018,1,15,14,45,49.0,121.0,1.2,13.9,139.0,130.49,104.4
2018,1,15,15,0,45.0,110.0,1.2,13.9,125.0,115.46,91.65
2018,1,15,15,15,53.5,101.5,1.2,13.9,117.5,106.76,83.76
2018,1,15,15,30,62.0,93.0,1.2,13.9,110.0,97.05,74.76
2018,1,15,15,45,48.5,78.0,1.05,13.5,90.0,76.99,57.98
2018,1,15,16,0,35.0,63.0,0.9,13.1,70.0,58.79,42.97
2018,1,15,16,15,27.5,49.0,0.85,12.85,53.5,43.57,30.42
2018,1,15,16,30,20.0,35.0,0.8,12.6,37.0,30.06,20.27
2018,1,15,16,45,19.5,22.5,0.8,12.4,24.0,19.63,8.2
2018,1,15,17,0,19.0,10.0,0.8,12.2,11.0,9.1,0.0
2018,1,15,17,15,9.5,5.0,0.8,12.1,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.9,11.0,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.9,11.2,5.0,13.9,0.0
2018,1,16,7,45,8.5,15.0,0.9,11.4,15.0,20.37,0.0
2018,1,16,8,0,0.0,25.0,0.9,11.6,25.0,23.26,12.07
2018,1,16,8,15,0.0,39.0,1.0,11.8,39.0,38.17,26.3
2018,1,16,8,30,0.0,53.0,1.1,12.0,53.0,52.32,38.9
2018,1,16,8,45,0.5,57.0,1.2,12.2,57.0,53.72,40.5
2018,1,16,9,0,1.0,61.0,1.3,12.4,61.0,56.4,43.0
2018,1,16,9,15,0.5,51.5,1.2,12.65,51.5,45.85,33.99
2018,1,16,9,30,0.0,42.0,1.1,12.9,42.0,37.03,26.38
2018,1,16,9,45,2.0,66.0,1.05,13.15,67.0,59.99,46.08
2018,1,16,10,0,4.0,90.0,1.0,13.4,92.0,85.35,67.54
2018,1,16,10,15,2.0,86.5,1.1,13.55,87.5,79.42,62.26
2018,1,16,10,30,0.0,83.0,1.2,13.7,83.0,73.85,57.35
2018,1,16,10,45,0.0,87.0,1.25,13.85,87.0,77.52,60.33
2018,1,16,11,0,0.0,91.0,1.3,14.0,91.0,81.22,63.31
2018,1,16,11,15,2.5,100.0,1.25,14.05,101.0,91.92,72.29
2018,1,16,11,30,5.0,109.0,1.2,14.1,111.0,102.59,81.18
2018,1,16,11,45,2.5,100.0,1.2,14.15,101.0,91.54,71.78
2018,1,16,12,0,0.0,91.0,1.2,14.2,91.0,80.83,62.71
2018,1,16,12,15,2.5,125.5,1.15,14.25,127.0,115.85,91.91
2018,1,16,12,30,5.0,160.0,1.1,14.3,163.0,151.64,121.31
2018,1,16,12,45,47.0,187.0,1.1,14.35,211.0,219.49,177.49
2018,1,16,13,0,89.0,214.0,1.1,14.4,259.0,275.74,222.99
2018,1,16,13,15,70.0,187.5,1.1,14.4,222.5,229.79,185.65
2018,1,16,13,30,51.0,161.0,1.1,14.4,186.0,186.4,150.45
2018,1,16,13,45,38.5,132.5,1.1,14.4,151.0,147.38,118.51
2018,1,16,14,0,26.0,104.0,1.1,14.4,116.0,110.49,87.94
2018,1,16,14,15,26.0,116.0,1.05,14.3,127.0,120.46,96.31
2018,1,16,14,30,26.0,128.0,1.0,14.2,138.0,130.22,104.35
2018,1,16,14,45,16.0,100.0,1.0,14.1,106.0,95.34,75.29
2018,1,16,15,0,6.0,72.0,1.0,14.0,74.0,65.73,50.53
2018,1,16,15,15,3.0,59.0,1.0,14.0,60.0,52.97,39.77
2018,1,16,15,30,0.0,46.0,1.0,14.0,46.0,40.58,29.27
2018,1,16,15,45,0.0,40.0,0.85,13.45,40.0,35.27,24.72
2018,1,16,16,0,0.0,34.0,0.7,12.9,34.0,29.96,20.08
2018,1,16,16,15,0.0,26.0,0.7,12.65,26.0,22.89,13.83
2018,1,16,16,30,0.0,18.0,0.7,12.4,18.0,15.83,8.09
2018,1,16,16,45,5.5,11.5,0.7,12.1,11.5,10.31,1.96
2018,1,16,17,0,11.0,5.0,0.7,11.8,5.0,4.55,0.0
2018,1,16,17,15,5.5,2.5,0.7,11.7,2.5,2.27,0.0
2018,1,16,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,17,7,15,8.5,2.5,1.15,9.65,2.5,0.0,0.0
2018,1,17,7,30,17.0,5.0,1.2,10.1,5.0,13.91,0.0
2018,1,17,7,45,8.5,13.5,1.2,10.5,13.5,17.73,0.0
2018,1,17,8,0,0.0,22.0,1.2,10.9,22.0,19.39,9.27
2018,1,17,8,15,0.0,34.0,1.2,11.25,34.0,30.92,20.32
2018,1,17,8,30,0.0,46.0,1.2,11.6,46.0,42.77,30.89
2018,1,17,8,45,2.5,62.5,1.15,11.9,63.0,61.94,47.66
2018,1,17,9,0,5.0,79.0,1.1,12.2,80.0,80.96,64.15
2018,1,17,9,15,33.0,103.0,1.15,12.7,113.5,140.5,115.42
2018,1,17,9,30,61.0,127.0,1.2,13.2,147.0,192.52,159.25
2018,1,17,9,45,53.0,138.0,1.25,13.7,156.5,196.77,161.87
2018,1,17,10,0,45.0,149.0,1.3,14.2,166.0,200.89,164.43
2018,1,17,10,15,77.5,165.0,1.4,14.45,197.5,246.04,201.96
2018,1,17,10,30,110.0,181.0,1.5,14.7,229.0,307.12,251.28
2018,1,17,10,45,174.5,189.5,1.6,15.0,270.0,370.02,302.16
2018,1,17,11,0,239.0,198.0,1.7,15.3,311.0,448.65,363.85
2018,1,17,11,15,250.0,205.5,1.7,15.45,327.0,462.37,373.34
2018,1,17,11,30,261.0,213.0,1.7,15.6,343.0,474.82,382.23
2018,1,17,11,45,292.5,208.5,1.75,15.8,356.5,488.5,392.9
2018,1,17,12,0,324.0,204.0,1.8,16.0,370.0,500.32,402.06
2018,1,17,12,15,303.5,207.0,1.75,16.0,363.0,477.49,383.55
2018,1,17,12,30,283.0,210.0,1.7,16.0,356.0,454.42,365.06
2018,1,17,12,45,267.0,211.0,1.65,16.05,347.5,432.41,347.41
2018,1,17,13,0,251.0,212.0,1.6,16.1,339.0,410.4,329.69
2018,1,17,13,15,294.0,199.0,1.6,16.0,344.0,412.82,332.3
2018,1,17,13,30,337.0,186.0,1.6,15.9,349.0,411.55,331.55
2018,1,17,13,45,311.5,184.0,1.55,15.85,330.0,377.46,303.91
2018,1,17,14,0,286.0,182.0,1.5,15.8,311.0,344.66,277.24
2018,1,17,14,15,319.5,166.5,1.45,15.65,302.5,329.08,264.21
2018,1,17,14,30,353.0,151.0,1.4,15.5,294.0,309.95,247.49
2018,1,17,14,45,341.0,139.5,1.3,15.3,268.0,272.97,216.04
2018,1,17,15,0,329.0,128.0,1.2,15.1,242.0,236.84,184.82
2018,1,17,15,15,312.5,115.0,1.2,15.1,213.5,199.01,151.9
2018,1,17,15,30,296.0,102.0,1.2,15.1,185.0,162.84,120.25
2018,1,17,15,45,232.0,88.5,1.05,14.35,147.5,119.85,85.67
2018,1,17,16,0,168.0,75.0,0.9,13.6,110.0,84.39,58.64
2018,1,17,16,15,150.0,60.5,0.95,13.3,86.5,58.23,39.0
2018,1,17,16,30,132.0,46.0,1.0,13.0,63.0,36.4,25.85
2018,1,17,16,45,93.5,31.0,1.0,12.7,40.5,24.9,13.29
2018,1,17,17,0,55.0,16.0,1.0,12.4,18.0,14.55,0.0
2018,1,17,17,15,27.5,8.0,1.05,12.3,9.0,7.28,0.0
2018,1,17,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,1.35,11.9,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,1.4,12.0,3.0,8.24,0.0
2018,1,18,7,45,5.0,4.0,1.45,12.05,4.0,7.07,0.0
2018,1,18,8,0,0.0,5.0,1.5,12.1,5.0,4.38,0.0
2018,1,18,8,15,0.0,6.5,1.55,12.2,6.5,5.7,0.0
2018,1,18,8,30,0.0,8.0,1.6,12.3,8.0,7.02,0.35
2018,1,18,8,45,0.0,9.5,1.65,12.4,9.5,8.34,1.54
2018,1,18,9,0,0.0,11.0,1.7,12.5,11.0,9.66,2.72
2018,1,18,9,15,0.0,24.0,1.8,12.6,24.0,21.12,12.66
2018,1,18,9,30,0.0,37.0,1.9,12.7,37.0,32.61,22.58
2018,1,18,9,45,3.0,78.0,2.0,12.8,79.0,72.66,57.0
2018,1,18,10,0,6.0,119.0,2.1,12.9,121.0,118.45,95.72
2018,1,18,10,15,7.5,131.0,2.15,12.95,134.0,131.4,106.41
2018,1,18,10,30,9.0,143.0,2.2,13.0,147.0,144.37,117.08
2018,1,18,10,45,4.5,107.0,2.3,13.1,109.0,101.25,80.62
2018,1,18,11,0,0.0,71.0,2.4,13.2,71.0,62.79,47.92
2018,1,18,11,15,0.0,79.0,2.5,13.3,79.0,69.91,53.9
2018,1,18,11,30,0.0,87.0,2.6,13.4,87.0,77.11,59.89
2018,1,18,11,45,0.5,114.0,2.7,13.5,114.5,103.39,81.89
2018,1,18,12,0,1.0,141.0,2.8,13.6,142.0,130.21,104.15
2018,1,18,12,15,2.5,145.0,2.85,13.65,146.5,135.0,108.1
2018,1,18,12,30,4.0,149.0,2.9,13.7,151.0,139.73,112.04
2018,1,18,12,45,5.0,156.0,2.95,13.75,158.5,146.97,118.06
2018,1,18,13,0,6.0,163.0,3.0,13.8,166.0,154.12,124.01
2018,1,18,13,15,8.0,165.0,3.0,13.7,169.0,156.89,126.46
2018,1,18,13,30,10.0,167.0,3.0,13.6,172.0,159.49,128.78
2018,1,18,13,45,34.5,171.5,3.05,13.5,187.5,184.45,150.0
2018,1,18,14,0,59.0,176.0,3.1,13.4,203.0,199.89,163.06
2018,1,18,14,15,101.0,159.5,3.05,13.25,202.0,206.91,169.03
2018,1,18,14,30,143.0,143.0,3.0,13.1,201.0,202.72,165.14
2018,1,18,14,45,123.0,129.5,2.95,12.95,176.5,172.62,139.54
2018,1,18,15,0,103.0,116.0,2.9,12.8,152.0,144.72,115.77
2018,1,18,15,15,85.5,96.5,2.9,12.8,124.0,114.34,89.82
2018,1,18,15,30,68.0,77.0,2.9,12.8,96.0,86.36,65.99
2018,1,18,15,45,52.5,62.0,2.7,12.3,75.5,65.18,48.15
2018,1,18,16,0,37.0,47.0,2.5,11.8,55.0,45.96,32.24
2018,1,18,16,15,22.0,32.5,2.5,11.6,37.0,30.22,19.46
2018,1,18,16,30,7.0,18.0,2.5,11.4,19.0,16.15,8.47
2018,1,18,16,45,3.5,11.0,2.5,11.2,11.5,9.85,2.08
2018,1,18,17,0,0.0,4.0,2.5,11.0,4.0,3.5,0.0
2018,1,18,17,15,0.0,2.0,2.55,10.9,2.0,1.82,0.0
2018,1,18,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,7,15,23.0,4.5,1.5,7.25,4.5,0.0,0.0
2018,1,19,7,30,46.0,9.0,1.5,7.8,9.0,33.54,0.0
2018,1,19,7,45,89.5,21.5,1.55,8.4,28.0,94.5,0.0
2018,1,19,8,0,133.0,34.0,1.6,9.0,47.0,151.63,114.7
2018,1,19,8,15,319.0,43.0,1.7,9.3,94.5,305.14,252.39
2018,1,19,8,30,505.0,52.0,1.8,9.6,142.0,458.88,382.84
2018,1,19,8,45,496.0,62.0,1.85,9.95,169.5,480.44,402.46
2018,1,19,9,0,487.0,72.0,1.9,10.3,197.0,499.62,419.12
2018,1,19,9,15,483.0,85.5,1.9,10.5,226.0,518.97,434.77
2018,1,19,9,30,479.0,99.0,1.9,10.7,255.0,541.83,452.38
2018,1,19,9,45,579.0,95.5,1.95,10.95,304.5,634.24,523.43
2018,1,19,10,0,679.0,92.0,2.0,11.2,354.0,721.63,587.92
2018,1,19,10,15,731.0,89.0,2.0,11.4,391.0,767.57,619.84
2018,1,19,10,30,783.0,86.0,2.0,11.6,428.0,806.04,646.14
2018,1,19,10,45,698.5,103.5,2.0,11.75,421.0,760.12,610.92
2018,1,19,11,0,614.0,121.0,2.0,11.9,414.0,704.87,569.42
2018,1,19,11,15,474.5,152.0,2.0,12.0,383.0,608.19,495.05
2018,1,19,11,30,335.0,183.0,2.0,12.1,352.0,501.95,410.65
2018,1,19,11,45,512.0,154.0,2.05,12.2,417.5,625.08,508.8
2018,1,19,12,0,689.0,125.0,2.1,12.3,483.0,732.16,588.99
2018,1,19,12,15,667.5,130.5,2.15,12.3,478.0,703.68,567.1
2018,1,19,12,30,646.0,136.0,2.2,12.3,473.0,673.36,544.34
2018,1,19,12,45,502.5,155.0,2.25,12.25,415.5,559.57,456.05
2018,1,19,13,0,359.0,174.0,2.3,12.2,358.0,458.93,376.02
2018,1,19,13,15,233.5,139.5,2.35,12.15,258.0,308.78,255.53
2018,1,19,13,30,108.0,105.0,2.4,12.1,158.0,173.63,143.08
2018,1,19,13,45,334.5,114.5,2.45,12.05,269.0,329.44,273.79
2018,1,19,14,0,561.0,124.0,2.5,12.0,380.0,450.95,369.97
2018,1,19,14,15,541.5,123.0,2.55,11.85,358.0,405.77,331.43
2018,1,19,14,30,522.0,122.0,2.6,11.7,336.0,365.96,297.19
2018,1,19,14,45,491.0,113.5,2.6,11.55,302.0,314.94,253.22
2018,1,19,15,0,460.0,105.0,2.6,11.4,268.0,266.41,210.61
2018,1,19,15,15,457.5,96.0,2.6,11.4,243.0,228.46,175.44
2018,1,19,15,30,455.0,87.0,2.6,11.4,218.0,190.26,139.75
2018,1,19,15,45,434.0,75.0,2.3,10.7,185.0,146.0,100.54
2018,1,19,16,0,413.0,63.0,2.0,10.0,152.0,105.88,67.02
2018,1,19,16,15,406.0,53.0,2.0,9.6,124.0,68.56,40.07
2018,1,19,16,30,399.0,43.0,2.0,9.2,96.0,35.04,25.24
2018,1,19,16,45,249.5,31.0,1.95,8.8,60.0,25.55,15.01
2018,1,19,17,0,100.0,19.0,1.9,8.4,24.0,15.01,0.0
2018,1,19,17,15,50.0,9.5,1.95,8.3,12.0,8.64,0.0
2018,1,19,17,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,20,7,15,33.0,4.0,2.2,5.35,4.5,0.0,0.0
2018,1,20,7,30,66.0,8.0,2.3,6.0,9.0,43.69,0.0
2018,1,20,7,45,151.0,21.0,2.4,6.65,33.0,139.38,0.0
2018,1,20,8,0,236.0,34.0,2.5,7.3,57.0,231.08,179.43
2018,1,20,8,15,415.5,38.5,2.55,7.85,103.5,365.51,304.83
2018,1,20,8,30,595.0,43.0,2.6,8.4,150.0,504.8,423.61
2018,1,20,8,45,661.0,46.5,2.65,8.9,193.5,577.36,483.79
2018,1,20,9,0,727.0,50.0,2.7,9.4,237.0,651.06,542.56
2018,1,20,9,15,761.5,53.0,2.8,9.9,277.0,699.82,580.05
2018,1,20,9,30,796.0,56.0,2.9,10.4,317.0,747.27,615.35
2018,1,20,9,45,819.0,58.5,2.95,10.9,352.5,782.73,640.32
2018,1,20,10,0,842.0,61.0,3.0,11.4,388.0,815.7,662.9
2018,1,20,10,15,858.0,63.0,3.0,11.65,418.5,830.75,672.16
2018,1,20,10,30,874.0,65.0,3.0,11.9,449.0,851.02,685.29
2018,1,20,10,45,884.0,67.0,3.0,12.15,473.0,862.77,692.08
2018,1,20,11,0,894.0,69.0,3.0,12.4,497.0,870.98,696.42
2018,1,20,11,15,900.5,70.0,3.05,12.6,514.0,871.26,695.62
2018,1,20,11,30,907.0,71.0,3.1,12.8,531.0,867.87,692.37
2018,1,20,11,45,909.5,72.0,3.1,12.95,540.5,857.44,683.97
2018,1,20,12,0,912.0,73.0,3.1,13.1,550.0,843.41,673.17
2018,1,20,12,15,911.0,74.0,3.05,13.15,551.5,823.03,657.83
2018,1,20,12,30,910.0,75.0,3.0,13.2,553.0,799.3,640.19
2018,1,20,12,45,891.5,79.0,3.0,13.25,543.0,762.83,613.5
2018,1,20,13,0,873.0,83.0,3.0,13.3,533.0,729.42,589.08
2018,1,20,13,15,881.0,79.0,2.95,13.3,523.5,697.25,564.74
2018,1,20,13,30,889.0,75.0,2.9,13.3,514.0,657.87,533.61
2018,1,20,13,45,880.0,73.0,2.85,13.25,493.0,611.9,496.61
2018,1,20,14,0,871.0,71.0,2.8,13.2,472.0,564.23,457.42
2018,1,20,14,15,858.0,69.5,2.75,13.05,445.0,515.5,416.44
2018,1,20,14,30,845.0,68.0,2.7,12.9,418.0,463.39,371.62
2018,1,20,14,45,826.5,65.0,2.6,12.75,385.0,406.91,322.0
2018,1,20,15,0,808.0,62.0,2.5,12.6,352.0,350.77,271.36
2018,1,20,15,15,765.0,58.5,2.5,12.6,309.0,287.53,214.58
2018,1,20,15,30,722.0,55.0,2.5,12.6,266.0,227.99,160.76
2018,1,20,15,45,585.0,53.5,2.2,11.65,208.0,156.05,102.16
2018,1,20,16,0,448.0,52.0,1.9,10.7,150.0,100.81,60.96
2018,1,20,16,15,276.5,42.5,1.95,10.15,98.5,51.57,29.51
2018,1,20,16,30,105.0,33.0,2.0,9.6,47.0,26.77,18.0
2018,1,20,16,45,79.5,23.0,2.0,9.1,31.5,18.9,9.89
2018,1,20,17,0,54.0,13.0,2.0,8.6,16.0,10.86,0.0
2018,1,20,17,15,27.0,6.5,1.95,8.45,8.0,5.91,0.0
2018,1,20,17,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,7,15,1.0,1.0,0.75,7.8,1.0,0.0,0.0
2018,1,21,7,30,2.0,2.0,0.7,7.9,2.0,2.92,0.0
2018,1,21,7,45,1.0,7.0,0.7,7.95,7.0,6.74,0.0
2018,1,21,8,0,0.0,12.0,0.7,8.0,12.0,10.54,2.82
2018,1,21,8,15,0.0,16.5,0.75,8.25,16.5,14.5,6.76
2018,1,21,8,30,0.0,21.0,0.8,8.5,21.0,18.47,10.4
2018,1,21,8,45,0.0,27.5,0.9,8.75,27.5,24.2,15.54
2018,1,21,9,0,0.0,34.0,1.0,9.0,34.0,29.95,20.62
2018,1,21,9,15,0.0,57.5,1.1,9.25,57.5,50.79,38.79
2018,1,21,9,30,0.0,81.0,1.2,9.5,81.0,74.16,58.93
2018,1,21,9,45,14.0,113.5,1.3,9.75,119.0,120.43,98.93
2018,1,21,10,0,28.0,146.0,1.4,10.0,157.0,181.38,150.4
2018,1,21,10,15,46.5,165.5,1.5,10.35,185.5,219.15,181.81
2018,1,21,10,30,65.0,185.0,1.6,10.7,214.0,256.92,212.8
2018,1,21,10,45,76.5,197.5,1.75,11.0,233.0,279.3,230.8
2018,1,21,11,0,88.0,210.0,1.9,11.3,252.0,301.41,248.5
2018,1,21,11,15,105.5,219.0,1.95,11.5,271.5,323.87,266.55
2018,1,21,11,30,123.0,228.0,2.0,11.7,291.0,361.08,296.05
2018,1,21,11,45,113.0,228.5,2.1,11.95,287.0,348.31,285.01
2018,1,21,12,0,103.0,229.0,2.2,12.2,283.0,321.25,262.94
2018,1,21,12,15,103.5,232.5,2.25,12.3,287.0,321.25,262.81
2018,1,21,12,30,104.0,236.0,2.3,12.4,291.0,320.93,262.32
2018,1,21,12,45,111.5,233.5,2.35,12.5,292.0,318.68,260.57
2018,1,21,13,0,119.0,231.0,2.4,12.6,293.0,327.13,267.29
2018,1,21,13,15,94.0,219.5,2.45,12.6,267.5,280.33,229.15
2018,1,21,13,30,69.0,208.0,2.5,12.6,242.0,246.9,201.69
2018,1,21,13,45,50.5,194.5,2.5,12.6,219.0,217.5,177.45
2018,1,21,14,0,32.0,181.0,2.5,12.6,196.0,190.0,154.68
2018,1,21,14,15,21.5,145.0,2.4,12.5,155.0,141.81,114.78
2018,1,21,14,30,11.0,109.0,2.3,12.4,114.0,102.28,81.73
2018,1,21,14,45,19.5,114.5,2.25,12.3,122.0,110.06,88.36
2018,1,21,15,0,28.0,120.0,2.2,12.2,130.0,119.13,95.85
2018,1,21,15,15,61.5,112.5,2.2,12.2,131.5,119.67,95.23
2018,1,21,15,30,95.0,105.0,2.2,12.2,133.0,118.2,92.22
2018,1,21,15,45,98.0,95.5,1.95,11.7,120.5,102.7,78.31
2018,1,21,16,0,101.0,86.0,1.7,11.2,108.0,86.61,64.2
2018,1,21,16,15,80.5,69.0,1.75,11.0,84.0,62.67,45.22
2018,1,21,16,30,60.0,52.0,1.8,10.8,60.0,41.86,31.19
2018,1,21,16,45,41.5,36.0,1.85,10.65,40.5,29.44,18.73
2018,1,21,17,0,23.0,20.0,1.9,10.5,21.0,16.8,0.0
2018,1,21,17,15,11.5,10.0,1.95,10.5,10.5,9.1,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
