Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,277.0,74.0,1.3,13.7,132.0,327.1,271.23
2018,2,1,8,45,340.5,83.5,1.35,14.15,171.5,394.46,327.22
2018,2,1,9,0,404.0,93.0,1.4,14.6,211.0,464.88,383.68
2018,2,1,9,15,433.5,103.5,1.4,15.1,246.5,511.09,418.75
2018,2,1,9,30,463.0,114.0,1.4,15.6,282.0,557.05,452.64
2018,2,1,9,45,504.0,119.5,1.4,16.05,319.5,605.78,487.79
2018,2,1,10,0,545.0,125.0,1.4,16.5,357.0,653.88,521.24
2018,2,1,10,15,646.0,110.0,1.4,16.95,404.5,737.35,579.35
2018,2,1,10,30,747.0,95.0,1.4,17.4,452.0,811.16,628.49
2018,2,1,10,45,718.0,107.5,1.45,17.9,465.0,801.38,619.22
2018,2,1,11,0,689.0,120.0,1.5,18.4,478.0,787.88,608.44
2018,2,1,11,15,691.0,124.5,1.5,18.7,494.0,789.17,608.09
2018,2,1,11,30,693.0,129.0,1.5,19.0,510.0,787.38,605.55
2018,2,1,11,45,682.0,134.5,1.55,19.3,515.0,772.4,594.51
2018,2,1,12,0,671.0,140.0,1.6,19.6,520.0,754.72,581.81
2018,2,1,12,15,689.0,135.5,1.6,19.75,527.0,747.42,576.38
2018,2,1,12,30,707.0,131.0,1.6,19.9,534.0,736.6,568.49
2018,2,1,12,45,780.0,109.0,1.65,20.05,550.0,741.81,572.5
2018,2,1,13,0,853.0,87.0,1.7,20.2,566.0,744.01,574.35
2018,2,1,13,15,881.0,77.5,1.65,20.2,562.5,715.85,554.36
2018,2,1,13,30,909.0,68.0,1.6,20.2,559.0,688.37,534.67
2018,2,1,13,45,863.5,76.0,1.6,20.2,529.0,629.43,490.33
2018,2,1,14,0,818.0,84.0,1.6,20.2,499.0,574.18,447.92
2018,2,1,14,15,759.5,93.0,1.55,20.05,462.0,511.08,398.72
2018,2,1,14,30,701.0,102.0,1.5,19.9,425.0,451.38,351.12
2018,2,1,14,45,701.0,92.5,1.45,19.8,396.0,401.98,310.14
2018,2,1,15,0,701.0,83.0,1.4,19.7,367.0,351.36,266.77
2018,2,1,15,15,730.0,71.0,1.4,19.7,341.5,307.79,226.93
2018,2,1,15,30,759.0,59.0,1.4,19.7,316.0,259.05,181.64
2018,2,1,15,45,732.5,54.5,1.3,18.55,276.0,202.09,132.05
2018,2,1,16,0,706.0,50.0,1.2,17.4,236.0,147.53,86.46
2018,2,1,16,15,653.5,45.5,1.25,16.8,193.0,93.52,47.9
2018,2,1,16,30,601.0,41.0,1.3,16.2,150.0,45.65,25.24
2018,2,1,16,45,500.0,35.5,1.4,15.6,108.5,28.29,18.83
2018,2,1,17,0,399.0,30.0,1.5,15.0,67.0,24.74,14.17
2018,2,1,17,15,245.0,19.0,1.5,14.85,38.0,15.9,0.0
2018,2,1,17,30,91.0,8.0,1.5,14.7,9.0,7.28,0.0
2018,2,1,17,45,45.5,4.0,1.5,14.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,7,15,41.5,7.5,1.2,12.85,9.0,6.82,0.0
2018,2,2,7,30,83.0,15.0,1.3,13.3,18.0,60.39,0.0
2018,2,2,7,45,147.5,30.0,1.4,13.7,45.0,163.67,111.92
2018,2,2,8,0,212.0,45.0,1.5,14.1,72.0,230.64,185.17
2018,2,2,8,15,402.0,47.5,1.6,14.45,124.5,373.58,307.07
2018,2,2,8,30,592.0,50.0,1.7,14.8,177.0,529.04,432.95
2018,2,2,8,45,515.5,70.0,1.75,15.15,198.0,515.31,422.94
2018,2,2,9,0,439.0,90.0,1.8,15.5,219.0,489.04,402.6
2018,2,2,9,15,460.0,101.5,1.9,15.85,254.0,530.76,435.31
2018,2,2,9,30,481.0,113.0,2.0,16.2,289.0,571.64,465.98
2018,2,2,9,45,485.0,125.0,2.05,16.55,318.0,597.38,483.98
2018,2,2,10,0,489.0,137.0,2.1,16.9,347.0,621.08,500.18
2018,2,2,10,15,481.0,151.0,2.15,17.3,370.0,634.43,508.09
2018,2,2,10,30,473.0,165.0,2.2,17.7,393.0,645.23,514.11
2018,2,2,10,45,518.0,161.5,2.2,18.15,423.0,680.28,538.98
2018,2,2,11,0,563.0,158.0,2.2,18.6,453.0,713.19,561.58
2018,2,2,11,15,652.0,137.5,2.2,18.9,490.0,771.17,601.65
2018,2,2,11,30,741.0,117.0,2.2,19.2,527.0,817.0,632.25
2018,2,2,11,45,834.0,94.5,2.2,19.5,564.0,854.4,656.73
2018,2,2,12,0,927.0,72.0,2.2,19.8,601.0,882.37,674.59
2018,2,2,12,15,926.0,73.0,2.2,19.95,603.0,861.91,659.65
2018,2,2,12,30,925.0,74.0,2.2,20.1,605.0,837.96,642.86
2018,2,2,12,45,921.5,74.0,2.25,20.25,599.5,807.53,622.03
2018,2,2,13,0,918.0,74.0,2.3,20.4,594.0,774.04,598.99
2018,2,2,13,15,912.5,74.0,2.25,20.4,581.0,736.21,572.43
2018,2,2,13,30,907.0,74.0,2.2,20.4,568.0,695.8,543.32
2018,2,2,13,45,893.0,74.0,2.2,20.45,545.5,647.66,506.77
2018,2,2,14,0,879.0,74.0,2.2,20.5,523.0,598.09,468.29
2018,2,2,14,15,852.0,72.5,2.1,20.4,489.0,538.81,421.45
2018,2,2,14,30,825.0,71.0,2.0,20.3,455.0,481.22,374.74
2018,2,2,14,45,808.0,70.0,1.9,20.15,424.0,427.43,329.67
2018,2,2,15,0,791.0,69.0,1.8,20.0,393.0,373.71,283.36
2018,2,2,15,15,724.5,72.5,1.8,20.0,347.5,308.84,228.32
2018,2,2,15,30,658.0,76.0,1.8,20.0,302.0,248.46,176.75
2018,2,2,15,45,621.0,71.0,1.5,19.15,262.0,194.14,130.01
2018,2,2,16,0,584.0,66.0,1.2,18.3,222.0,143.62,88.3
2018,2,2,16,15,479.5,61.5,1.25,17.65,174.0,92.04,52.99
2018,2,2,16,30,375.0,57.0,1.3,17.0,126.0,51.53,32.47
2018,2,2,16,45,353.5,44.5,1.3,16.4,95.0,35.89,25.37
2018,2,2,17,0,332.0,32.0,1.3,15.8,64.0,26.35,15.73
2018,2,2,17,15,197.0,20.0,1.35,15.5,36.5,16.68,0.0
2018,2,2,17,30,62.0,8.0,1.4,15.2,9.0,7.28,0.0
2018,2,2,17,45,31.0,4.0,1.45,14.95,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,3,7,15,114.0,9.0,2.35,13.65,13.5,8.19,0.0
2018,2,3,7,30,228.0,18.0,2.4,14.2,27.0,145.1,0.0
2018,2,3,7,45,374.0,26.5,2.45,14.7,65.0,299.42,213.21
2018,2,3,8,0,520.0,35.0,2.5,15.2,103.0,411.77,331.22
2018,2,3,8,15,594.0,40.5,2.55,15.7,147.0,491.52,401.01
2018,2,3,8,30,668.0,46.0,2.6,16.2,191.0,574.28,468.35
2018,2,3,8,45,714.0,50.0,2.6,16.65,235.5,636.47,516.81
2018,2,3,9,0,760.0,54.0,2.6,17.1,280.0,698.87,563.26
2018,2,3,9,15,789.0,56.5,2.7,17.55,321.0,745.05,596.45
2018,2,3,9,30,818.0,59.0,2.8,18.0,362.0,789.6,627.53
2018,2,3,9,45,837.5,61.5,2.85,18.45,399.0,815.43,644.04
2018,2,3,10,0,857.0,64.0,2.9,18.9,436.0,846.94,664.43
2018,2,3,10,15,872.0,66.0,2.9,19.25,467.5,870.9,679.04
2018,2,3,10,30,887.0,68.0,2.9,19.6,499.0,891.64,691.32
2018,2,3,10,45,897.5,69.0,2.9,19.9,524.0,903.58,697.58
2018,2,3,11,0,908.0,70.0,2.9,20.2,549.0,911.9,701.48
2018,2,3,11,15,915.0,70.5,2.85,20.45,567.0,912.71,700.08
2018,2,3,11,30,922.0,71.0,2.8,20.7,585.0,909.74,696.28
2018,2,3,11,45,925.0,71.5,2.75,20.95,595.0,899.44,687.64
2018,2,3,12,0,928.0,72.0,2.7,21.2,605.0,885.39,676.65
2018,2,3,12,15,928.0,72.5,2.65,21.25,607.5,865.14,662.07
2018,2,3,12,30,928.0,73.0,2.6,21.3,610.0,841.35,645.2
2018,2,3,12,45,925.5,73.0,2.55,21.4,604.5,811.61,624.14
2018,2,3,13,0,923.0,73.0,2.5,21.5,599.0,778.72,600.93
2018,2,3,13,15,918.5,72.0,2.45,21.5,586.0,740.28,573.98
2018,2,3,13,30,914.0,71.0,2.4,21.5,573.0,699.18,544.69
2018,2,3,13,45,905.0,70.0,2.35,21.5,552.0,652.78,509.34
2018,2,3,14,0,896.0,69.0,2.3,21.5,531.0,604.52,471.81
2018,2,3,14,15,884.5,67.5,2.2,21.35,503.5,552.74,430.74
2018,2,3,14,30,873.0,66.0,2.1,21.2,476.0,499.84,387.64
2018,2,3,14,45,856.5,64.5,2.0,21.1,443.0,443.89,340.89
2018,2,3,15,0,840.0,63.0,1.9,21.0,410.0,387.86,292.73
2018,2,3,15,15,816.0,60.0,1.9,21.0,371.0,327.43,240.18
2018,2,3,15,30,792.0,57.0,1.9,21.0,332.0,268.55,188.02
2018,2,3,15,45,738.5,56.0,1.6,20.1,286.5,207.24,135.61
2018,2,3,16,0,685.0,55.0,1.3,19.2,241.0,151.44,90.02
2018,2,3,16,15,610.0,51.5,1.3,18.7,195.0,94.85,49.91
2018,2,3,16,30,535.0,48.0,1.3,18.2,149.0,49.24,27.79
2018,2,3,16,45,447.0,40.5,1.3,17.7,109.0,32.31,22.21
2018,2,3,17,0,359.0,33.0,1.3,17.2,69.0,27.17,16.56
2018,2,3,17,15,207.5,20.5,1.35,17.0,39.0,17.03,0.0
2018,2,3,17,30,56.0,8.0,1.4,16.8,9.0,7.28,0.0
2018,2,3,17,45,28.0,4.0,1.4,16.65,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,7,15,0.5,4.5,1.15,13.25,4.5,4.35,0.0
2018,2,4,7,30,1.0,9.0,1.2,13.7,9.0,8.48,0.0
2018,2,4,7,45,0.5,19.5,1.25,14.15,19.5,17.48,7.49
2018,2,4,8,0,0.0,30.0,1.3,14.6,30.0,26.45,16.32
2018,2,4,8,15,0.0,42.0,1.4,15.0,42.0,37.53,26.07
2018,2,4,8,30,0.0,54.0,1.5,15.4,54.0,49.14,36.15
2018,2,4,8,45,116.0,80.5,1.65,15.8,115.5,187.65,155.91
2018,2,4,9,0,232.0,107.0,1.8,16.2,177.0,331.53,275.35
2018,2,4,9,15,327.5,116.0,1.85,16.55,230.0,442.17,363.66
2018,2,4,9,30,423.0,125.0,1.9,16.9,283.0,539.67,439.21
2018,2,4,9,45,427.5,138.0,1.9,17.2,311.5,565.79,456.97
2018,2,4,10,0,432.0,151.0,1.9,17.5,340.0,590.07,473.5
2018,2,4,10,15,385.0,173.5,1.9,17.8,351.0,560.07,448.48
2018,2,4,10,30,338.0,196.0,1.9,18.1,362.0,545.76,435.17
2018,2,4,10,45,445.0,179.5,1.9,18.4,409.5,638.01,504.61
2018,2,4,11,0,552.0,163.0,1.9,18.7,457.0,711.66,558.21
2018,2,4,11,15,706.0,126.5,1.9,19.0,515.0,809.72,625.91
2018,2,4,11,30,860.0,90.0,1.9,19.3,573.0,888.88,678.28
2018,2,4,11,45,894.5,82.5,1.9,19.55,593.0,888.45,675.98
2018,2,4,12,0,929.0,75.0,1.9,19.8,613.0,892.07,677.46
2018,2,4,12,15,929.5,75.5,1.9,20.0,615.5,872.15,663.15
2018,2,4,12,30,930.0,76.0,1.9,20.2,618.0,848.67,646.76
2018,2,4,12,45,927.5,76.0,1.9,20.4,612.5,818.79,626.04
2018,2,4,13,0,925.0,76.0,1.9,20.6,607.0,785.76,603.16
2018,2,4,13,15,921.0,75.0,1.85,20.65,594.0,747.52,576.51
2018,2,4,13,30,917.0,74.0,1.8,20.7,581.0,706.57,547.54
2018,2,4,13,45,909.5,72.5,1.8,20.8,560.0,660.34,512.84
2018,2,4,14,0,902.0,71.0,1.8,20.9,539.0,612.1,475.81
2018,2,4,14,15,890.5,69.0,1.75,20.9,511.5,559.41,434.37
2018,2,4,14,30,879.0,67.0,1.7,20.9,484.0,505.58,390.87
2018,2,4,14,45,863.0,65.0,1.6,20.85,450.5,448.92,343.79
2018,2,4,15,0,847.0,63.0,1.5,20.8,417.0,392.12,295.25
2018,2,4,15,15,823.0,61.0,1.5,20.8,378.0,332.17,243.35
2018,2,4,15,30,799.0,59.0,1.5,20.8,339.0,273.74,191.75
2018,2,4,15,45,765.0,55.0,1.25,19.95,296.0,213.0,139.14
2018,2,4,16,0,731.0,51.0,1.0,19.1,253.0,155.53,91.28
2018,2,4,16,15,678.0,47.0,1.0,18.65,208.5,99.96,51.3
2018,2,4,16,30,625.0,43.0,1.0,18.2,164.0,50.59,27.1
2018,2,4,16,45,537.5,37.0,1.05,17.7,121.0,32.01,22.01
2018,2,4,17,0,450.0,31.0,1.1,17.2,78.0,25.31,15.26
2018,2,4,17,15,281.5,20.5,1.15,16.9,45.0,16.96,0.0
2018,2,4,17,30,113.0,10.0,1.2,16.6,12.0,9.1,0.0
2018,2,4,17,45,56.5,5.0,1.3,16.25,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,7,15,110.5,10.5,1.1,14.15,15.5,67.37,0.0
2018,2,5,7,30,221.0,21.0,1.2,14.5,31.0,169.97,0.0
2018,2,5,7,45,264.0,32.0,1.25,14.9,58.0,238.62,175.9
2018,2,5,8,0,307.0,43.0,1.3,15.3,85.0,289.03,232.82
2018,2,5,8,15,290.5,61.0,1.35,15.7,112.5,312.18,255.49
2018,2,5,8,30,274.0,79.0,1.4,16.1,140.0,332.49,273.62
2018,2,5,8,45,272.5,96.0,1.5,16.45,168.0,344.78,284.7
2018,2,5,9,0,271.0,113.0,1.6,16.8,196.0,371.22,305.79
2018,2,5,9,15,325.5,123.5,1.6,17.25,237.0,433.49,355.02
2018,2,5,9,30,380.0,134.0,1.6,17.7,278.0,515.23,416.96
2018,2,5,9,45,400.0,145.0,1.65,18.1,309.5,551.35,442.76
2018,2,5,10,0,420.0,156.0,1.7,18.5,341.0,586.37,467.56
2018,2,5,10,15,431.5,166.0,1.7,18.95,368.0,611.16,483.93
2018,2,5,10,30,443.0,176.0,1.7,19.4,395.0,634.13,498.8
2018,2,5,10,45,406.5,194.5,1.75,19.8,403.0,621.53,487.04
2018,2,5,11,0,370.0,213.0,1.8,20.2,411.0,589.99,462.2
2018,2,5,11,15,533.0,173.0,1.8,20.45,469.0,702.05,545.93
2018,2,5,11,30,696.0,133.0,1.8,20.7,527.0,801.11,614.3
2018,2,5,11,45,800.0,106.0,1.75,20.9,566.5,843.97,641.38
2018,2,5,12,0,904.0,79.0,1.7,21.1,606.0,877.62,662.42
2018,2,5,12,15,881.0,86.5,1.7,21.2,602.0,846.73,640.67
2018,2,5,12,30,858.0,94.0,1.7,21.3,598.0,820.1,622.55
2018,2,5,12,45,869.0,90.0,1.75,21.4,596.5,797.36,607.55
2018,2,5,13,0,880.0,86.0,1.8,21.5,595.0,765.37,586.04
2018,2,5,13,15,887.5,81.0,1.8,21.45,585.0,732.32,563.67
2018,2,5,13,30,895.0,76.0,1.8,21.4,575.0,695.91,538.43
2018,2,5,13,45,893.5,73.5,1.85,21.4,556.5,653.23,506.87
2018,2,5,14,0,892.0,71.0,1.9,21.4,538.0,608.1,472.6
2018,2,5,14,15,881.5,69.5,1.9,21.3,511.5,556.88,432.63
2018,2,5,14,30,871.0,68.0,1.9,21.2,485.0,504.44,390.47
2018,2,5,14,45,854.5,66.5,1.85,21.1,451.5,448.38,344.05
2018,2,5,15,0,838.0,65.0,1.8,21.0,418.0,392.12,296.06
2018,2,5,15,15,814.0,62.0,1.8,21.0,379.0,331.66,243.68
2018,2,5,15,30,790.0,59.0,1.8,21.0,340.0,272.66,191.55
2018,2,5,15,45,755.5,56.0,1.7,19.95,297.5,213.19,140.12
2018,2,5,16,0,721.0,53.0,1.6,18.9,255.0,157.02,93.26
2018,2,5,16,15,667.5,48.5,1.65,18.3,210.0,101.4,52.87
2018,2,5,16,30,614.0,44.0,1.7,17.7,165.0,52.06,28.06
2018,2,5,16,45,509.0,38.5,1.75,17.05,121.0,30.43,20.75
2018,2,5,17,0,404.0,33.0,1.8,16.4,77.0,26.92,16.82
2018,2,5,17,15,270.5,22.5,1.85,16.15,46.0,18.72,2.06
2018,2,5,17,30,137.0,12.0,1.9,15.9,15.0,10.91,0.0
2018,2,5,17,45,68.5,6.0,1.9,15.6,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,6,7,15,160.5,10.5,2.75,13.1,18.5,93.73,0.0
2018,2,6,7,30,321.0,21.0,2.8,13.6,37.0,229.19,0.0
2018,2,6,7,45,455.0,27.5,2.85,14.1,77.0,343.0,259.82
2018,2,6,8,0,589.0,34.0,2.9,14.6,117.0,459.59,372.7
2018,2,6,8,15,658.0,39.0,3.0,15.0,163.5,537.79,440.32
2018,2,6,8,30,727.0,44.0,3.1,15.4,210.0,618.86,506.29
2018,2,6,8,45,769.5,47.5,3.15,15.75,256.0,679.86,553.91
2018,2,6,9,0,812.0,51.0,3.2,16.1,302.0,740.8,599.46
2018,2,6,9,15,839.5,54.0,3.3,16.4,345.0,779.97,627.61
2018,2,6,9,30,867.0,57.0,3.4,16.7,388.0,825.08,659.42
2018,2,6,9,45,884.0,59.0,3.45,17.05,425.0,857.57,680.9
2018,2,6,10,0,901.0,61.0,3.5,17.4,462.0,887.23,700.08
2018,2,6,10,15,915.5,62.5,3.55,17.65,494.5,910.87,715.01
2018,2,6,10,30,930.0,64.0,3.6,17.9,527.0,931.09,727.51
2018,2,6,10,45,940.5,64.0,3.6,18.15,552.5,942.08,733.23
2018,2,6,11,0,951.0,64.0,3.6,18.4,578.0,949.3,736.47
2018,2,6,11,15,956.5,65.0,3.55,18.6,596.0,949.39,734.7
2018,2,6,11,30,962.0,66.0,3.5,18.8,614.0,945.51,730.39
2018,2,6,11,45,964.5,66.0,3.5,18.95,624.0,933.74,721.25
2018,2,6,12,0,967.0,66.0,3.5,19.1,634.0,918.08,709.63
2018,2,6,12,15,966.0,67.0,3.5,19.2,636.5,896.85,694.39
2018,2,6,12,30,965.0,68.0,3.5,19.3,639.0,871.96,676.71
2018,2,6,12,45,960.5,69.5,3.45,19.35,633.5,841.36,654.89
2018,2,6,13,0,956.0,71.0,3.4,19.4,628.0,807.53,630.82
2018,2,6,13,15,950.0,70.5,3.35,19.4,614.0,767.31,602.23
2018,2,6,13,30,944.0,70.0,3.3,19.4,600.0,724.42,571.56
2018,2,6,13,45,936.5,68.5,3.2,19.4,579.0,677.0,534.92
2018,2,6,14,0,929.0,67.0,3.1,19.4,558.0,627.49,495.77
2018,2,6,14,15,918.0,66.0,3.0,19.25,530.5,574.77,453.45
2018,2,6,14,30,907.0,65.0,2.9,19.1,503.0,520.76,408.94
2018,2,6,14,45,891.0,63.0,2.8,19.0,468.5,462.49,359.76
2018,2,6,15,0,875.0,61.0,2.7,18.9,434.0,404.04,309.01
2018,2,6,15,15,852.5,59.0,2.7,18.9,394.5,343.53,255.47
2018,2,6,15,30,830.0,57.0,2.7,18.9,355.0,282.84,200.91
2018,2,6,15,45,795.5,54.0,2.35,18.0,311.0,220.91,146.35
2018,2,6,16,0,761.0,51.0,2.0,17.1,267.0,162.23,96.6
2018,2,6,16,15,703.0,47.5,1.95,16.5,220.5,104.55,54.34
2018,2,6,16,30,645.0,44.0,1.9,15.9,174.0,53.67,28.63
2018,2,6,16,45,555.0,38.0,1.8,15.3,129.0,32.73,22.97
2018,2,6,17,0,465.0,32.0,1.7,14.7,84.0,25.98,16.32
2018,2,6,17,15,314.5,22.5,1.7,14.55,50.5,18.62,3.95
2018,2,6,17,30,164.0,13.0,1.7,14.4,17.0,11.82,0.0
2018,2,6,17,45,82.0,6.5,1.7,14.25,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,7,7,15,136.0,10.5,2.35,10.3,18.0,81.06,0.0
2018,2,7,7,30,272.0,21.0,2.5,10.8,36.0,203.54,0.0
2018,2,7,7,45,402.0,29.5,2.7,11.3,75.5,322.5,249.91
2018,2,7,8,0,532.0,38.0,2.9,11.8,115.0,435.08,357.5
2018,2,7,8,15,602.5,43.5,2.85,12.3,160.0,505.4,419.37
2018,2,7,8,30,673.0,49.0,2.8,12.8,205.0,586.71,485.6
2018,2,7,8,45,717.0,53.0,2.8,13.35,250.0,648.15,533.39
2018,2,7,9,0,761.0,57.0,2.8,13.9,295.0,709.65,579.14
2018,2,7,9,15,790.0,60.0,2.7,14.45,337.0,756.99,611.95
2018,2,7,9,30,819.0,63.0,2.6,15.0,379.0,802.69,642.37
2018,2,7,9,45,839.0,66.0,2.55,15.5,417.0,838.53,665.16
2018,2,7,10,0,859.0,69.0,2.5,16.0,455.0,871.66,685.53
2018,2,7,10,15,873.0,71.0,2.45,16.45,487.0,886.12,692.53
2018,2,7,10,30,887.0,73.0,2.4,16.9,519.0,906.14,703.54
2018,2,7,10,45,897.0,74.5,2.35,17.3,544.5,918.4,709.18
2018,2,7,11,0,907.0,76.0,2.3,17.7,570.0,927.0,712.42
2018,2,7,11,15,913.5,77.0,2.25,17.95,588.0,928.02,711.02
2018,2,7,11,30,920.0,78.0,2.2,18.2,606.0,925.23,707.23
2018,2,7,11,45,923.0,78.5,2.2,18.5,616.5,914.88,698.86
2018,2,7,12,0,926.0,79.0,2.2,18.8,627.0,900.76,688.16
2018,2,7,12,15,925.0,80.0,2.15,18.95,629.5,880.14,673.07
2018,2,7,12,30,924.0,81.0,2.1,19.1,632.0,856.0,655.76
2018,2,7,12,45,919.0,82.0,2.1,19.25,626.0,825.3,634.45
2018,2,7,13,0,914.0,83.0,2.1,19.4,620.0,791.57,611.04
2018,2,7,13,15,909.0,82.5,2.05,19.45,607.0,753.32,584.23
2018,2,7,13,30,904.0,82.0,2.0,19.5,594.0,712.45,555.14
2018,2,7,13,45,895.5,81.0,1.95,19.55,573.0,666.36,520.16
2018,2,7,14,0,887.0,80.0,1.9,19.6,552.0,618.37,483.0
2018,2,7,14,15,875.5,78.0,1.8,19.55,524.5,566.03,441.59
2018,2,7,14,30,864.0,76.0,1.7,19.5,497.0,513.81,399.14
2018,2,7,14,45,846.5,74.0,1.6,19.45,463.0,456.18,351.39
2018,2,7,15,0,829.0,72.0,1.5,19.4,429.0,398.64,302.37
2018,2,7,15,15,805.0,69.0,1.5,19.4,389.5,338.35,250.27
2018,2,7,15,30,781.0,66.0,1.5,19.4,350.0,279.53,198.36
2018,2,7,15,45,746.5,62.5,1.15,18.55,307.0,219.76,146.31
2018,2,7,16,0,712.0,59.0,0.8,17.7,264.0,163.34,98.95
2018,2,7,16,15,640.0,55.5,0.85,17.05,216.0,104.45,56.34
2018,2,7,16,30,568.0,52.0,0.9,16.4,168.0,56.37,31.72
2018,2,7,16,45,481.0,44.0,0.9,15.75,125.0,34.89,24.87
2018,2,7,17,0,394.0,36.0,0.9,15.1,82.0,29.35,19.3
2018,2,7,17,15,261.5,25.0,0.95,14.9,49.5,20.79,6.66
2018,2,7,17,30,129.0,14.0,1.0,14.7,17.0,12.73,0.0
2018,2,7,17,45,64.5,7.0,1.0,14.45,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,7,15,135.5,11.5,1.25,11.35,19.0,81.88,0.0
2018,2,8,7,30,271.0,23.0,1.3,12.1,38.0,206.3,22.17
2018,2,8,7,45,401.0,31.0,1.4,12.85,78.0,324.13,250.82
2018,2,8,8,0,531.0,39.0,1.5,13.6,118.0,436.54,353.67
2018,2,8,8,15,601.5,45.0,1.45,14.1,163.5,507.55,413.84
2018,2,8,8,30,672.0,51.0,1.4,14.6,209.0,589.7,478.25
2018,2,8,8,45,717.0,55.0,1.35,15.1,254.5,652.12,524.49
2018,2,8,9,0,762.0,59.0,1.3,15.6,300.0,714.62,568.55
2018,2,8,9,15,794.5,61.5,1.25,16.15,343.0,764.38,601.4
2018,2,8,9,30,827.0,64.0,1.2,16.7,386.0,812.62,631.95
2018,2,8,9,45,851.5,65.0,1.15,17.25,424.5,841.26,647.96
2018,2,8,10,0,876.0,66.0,1.1,17.8,463.0,875.78,667.74
2018,2,8,10,15,890.5,67.0,1.05,18.3,495.0,898.5,679.18
2018,2,8,10,30,905.0,68.0,1.0,18.8,527.0,917.93,688.4
2018,2,8,10,45,915.0,69.0,1.0,19.3,552.5,929.73,693.47
2018,2,8,11,0,925.0,70.0,1.0,19.8,578.0,937.81,696.29
2018,2,8,11,15,931.5,71.0,1.0,20.15,596.5,938.88,695.11
2018,2,8,11,30,938.0,72.0,1.0,20.5,615.0,936.04,691.65
2018,2,8,11,45,942.0,72.0,0.95,20.85,625.5,925.82,682.73
2018,2,8,12,0,946.0,72.0,0.9,21.2,636.0,911.74,671.59
2018,2,8,12,15,947.5,72.0,0.95,21.35,639.0,891.71,659.05
2018,2,8,12,30,949.0,72.0,1.0,21.5,642.0,868.01,644.17
2018,2,8,12,45,948.0,71.5,1.0,21.7,637.0,838.14,624.34
2018,2,8,13,0,947.0,71.0,1.0,21.9,632.0,804.94,602.33
2018,2,8,13,15,942.5,71.0,1.0,21.95,619.0,766.59,577.1
2018,2,8,13,30,938.0,71.0,1.0,22.0,606.0,725.45,549.81
2018,2,8,13,45,930.5,69.0,1.05,22.05,584.5,677.59,516.19
2018,2,8,14,0,923.0,67.0,1.1,22.1,563.0,627.68,479.75
2018,2,8,14,15,911.5,66.0,1.1,22.0,535.0,574.81,439.77
2018,2,8,14,30,900.0,65.0,1.1,21.9,507.0,520.72,397.52
2018,2,8,14,45,884.5,63.0,1.15,21.75,473.0,462.87,351.31
2018,2,8,15,0,869.0,61.0,1.2,21.6,439.0,404.79,303.15
2018,2,8,15,15,847.0,59.0,1.2,21.6,399.5,344.59,251.54
2018,2,8,15,30,825.0,57.0,1.2,21.6,360.0,285.45,199.7
2018,2,8,15,45,794.0,53.5,1.15,20.55,316.5,222.5,145.67
2018,2,8,16,0,763.0,50.0,1.1,19.5,273.0,163.77,96.59
2018,2,8,16,15,703.0,47.5,1.15,18.95,226.0,106.41,54.94
2018,2,8,16,30,643.0,45.0,1.2,18.4,179.0,56.09,29.45
2018,2,8,16,45,566.0,38.0,1.3,17.8,134.5,32.49,22.6
2018,2,8,17,0,489.0,31.0,1.4,17.2,90.0,27.13,17.34
2018,2,8,17,15,333.5,23.0,1.4,16.85,55.0,18.85,6.52
2018,2,8,17,30,178.0,15.0,1.4,16.5,20.0,13.64,0.0
2018,2,8,17,45,89.0,7.5,1.45,16.2,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,7,15,170.5,10.5,1.0,13.25,21.0,99.65,0.0
2018,2,9,7,30,341.0,21.0,1.0,13.9,42.0,239.61,62.94
2018,2,9,7,45,463.0,28.0,1.0,14.55,83.0,351.67,271.82
2018,2,9,8,0,585.0,35.0,1.0,15.2,124.0,461.51,369.74
2018,2,9,8,15,588.5,45.5,1.0,15.7,161.0,506.7,408.38
2018,2,9,8,30,592.0,56.0,1.0,16.2,198.0,544.23,438.62
2018,2,9,8,45,700.5,53.5,0.95,16.7,254.0,638.89,508.61
2018,2,9,9,0,809.0,51.0,0.9,17.2,310.0,735.48,575.69
2018,2,9,9,15,813.5,57.5,0.9,17.65,348.0,776.5,601.7
2018,2,9,9,30,818.0,64.0,0.9,18.1,386.0,806.7,620.03
2018,2,9,9,45,812.0,72.0,0.9,18.55,417.5,826.5,630.89
2018,2,9,10,0,806.0,80.0,0.9,19.0,449.0,842.56,639.15
2018,2,9,10,15,844.0,77.5,0.95,19.35,487.5,881.37,663.66
2018,2,9,10,30,882.0,75.0,1.0,19.7,526.0,908.19,679.66
2018,2,9,10,45,893.0,76.5,1.1,20.05,552.0,921.4,687.67
2018,2,9,11,0,904.0,78.0,1.2,20.4,578.0,930.95,693.52
2018,2,9,11,15,865.5,90.5,1.25,20.6,581.5,914.25,681.83
2018,2,9,11,30,827.0,103.0,1.3,20.8,585.0,884.8,662.09
2018,2,9,11,45,802.0,112.0,1.4,21.05,586.5,860.01,646.1
2018,2,9,12,0,777.0,121.0,1.5,21.3,588.0,832.23,627.92
2018,2,9,12,15,774.0,121.5,1.55,21.45,588.0,811.38,614.06
2018,2,9,12,30,771.0,122.0,1.6,21.6,588.0,791.54,600.83
2018,2,9,12,45,841.5,103.0,1.65,21.75,608.0,798.02,605.76
2018,2,9,13,0,912.0,84.0,1.7,21.9,628.0,795.13,604.09
2018,2,9,13,15,890.0,87.5,1.75,21.9,609.0,748.92,572.91
2018,2,9,13,30,868.0,91.0,1.8,21.9,590.0,705.55,543.09
2018,2,9,13,45,788.0,107.0,1.8,21.9,548.0,631.89,488.57
2018,2,9,14,0,708.0,123.0,1.8,21.9,506.0,563.18,436.74
2018,2,9,14,15,717.0,112.0,1.8,21.75,483.5,519.48,403.32
2018,2,9,14,30,726.0,101.0,1.8,21.6,461.0,473.31,366.65
2018,2,9,14,45,742.0,93.0,1.85,21.5,439.5,430.89,331.41
2018,2,9,15,0,758.0,85.0,1.9,21.4,418.0,386.45,293.02
2018,2,9,15,15,746.5,78.0,1.9,21.4,381.0,330.11,244.23
2018,2,9,15,30,735.0,71.0,1.9,21.4,344.0,274.0,194.64
2018,2,9,15,45,690.5,69.5,1.8,20.2,301.5,214.26,143.84
2018,2,9,16,0,646.0,68.0,1.7,19.0,259.0,160.77,99.69
2018,2,9,16,15,581.0,61.5,1.8,18.25,212.0,105.8,59.44
2018,2,9,16,30,516.0,55.0,1.9,17.5,165.0,58.67,33.73
2018,2,9,16,45,478.0,46.5,1.95,16.75,128.5,36.77,26.45
2018,2,9,17,0,440.0,38.0,2.0,16.0,92.0,30.97,20.78
2018,2,9,17,15,281.5,27.0,2.05,15.7,56.0,22.41,9.89
2018,2,9,17,30,123.0,16.0,2.1,15.4,20.0,14.55,0.0
2018,2,9,17,45,61.5,8.0,2.1,15.1,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,2.25,9.6,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,2.3,9.8,2.0,0.0,0.0
2018,2,10,7,15,153.5,14.0,2.4,10.4,22.5,94.08,0.0
2018,2,10,7,30,282.0,25.0,2.5,11.0,43.0,218.69,84.96
2018,2,10,7,45,429.5,31.5,2.65,11.55,85.5,343.68,273.42
2018,2,10,8,0,577.0,38.0,2.8,12.1,128.0,460.52,379.66
2018,2,10,8,15,644.0,43.0,2.9,12.6,174.5,537.85,445.68
2018,2,10,8,30,711.0,48.0,3.0,13.1,221.0,617.82,510.4
2018,2,10,8,45,701.5,57.0,3.1,13.6,256.0,645.54,532.12
2018,2,10,9,0,692.0,66.0,3.2,14.1,291.0,669.99,550.26
2018,2,10,9,15,609.5,91.0,3.3,14.55,308.5,656.37,538.53
2018,2,10,9,30,527.0,116.0,3.4,15.0,326.0,621.75,510.51
2018,2,10,9,45,429.5,145.0,3.45,15.4,326.5,580.82,475.96
2018,2,10,10,0,332.0,174.0,3.5,15.8,327.0,515.51,421.87
2018,2,10,10,15,241.5,202.0,3.55,16.05,317.5,469.53,382.45
2018,2,10,10,30,151.0,230.0,3.6,16.3,308.0,402.62,326.43
2018,2,10,10,45,260.0,226.0,3.65,16.5,368.0,511.62,413.86
2018,2,10,11,0,369.0,222.0,3.7,16.7,428.0,602.69,484.82
2018,2,10,11,15,467.5,202.0,3.75,16.8,471.5,681.52,545.03
2018,2,10,11,30,566.0,182.0,3.8,16.9,515.0,739.97,589.51
2018,2,10,11,45,438.5,221.5,3.85,17.0,482.0,660.42,526.11
2018,2,10,12,0,311.0,261.0,3.9,17.1,449.0,567.12,452.55
2018,2,10,12,15,305.5,262.5,4.0,17.1,448.0,553.65,442.48
2018,2,10,12,30,300.0,264.0,4.1,17.1,447.0,539.18,431.24
2018,2,10,12,45,436.0,225.5,4.15,17.1,489.0,606.27,485.24
2018,2,10,13,0,572.0,187.0,4.2,17.1,531.0,651.3,521.43
2018,2,10,13,15,534.5,195.0,4.15,17.05,511.0,607.93,487.08
2018,2,10,13,30,497.0,203.0,4.1,17.0,491.0,565.1,453.3
2018,2,10,13,45,495.0,193.0,4.1,16.95,471.5,528.38,424.69
2018,2,10,14,0,493.0,183.0,4.1,16.9,452.0,490.55,394.66
2018,2,10,14,15,592.0,147.5,4.0,16.75,454.5,486.84,391.23
2018,2,10,14,30,691.0,112.0,3.9,16.6,457.0,468.03,374.49
2018,2,10,14,45,762.5,91.0,3.85,16.5,448.5,439.95,348.6
2018,2,10,15,0,834.0,70.0,3.8,16.4,440.0,402.73,313.52
2018,2,10,15,15,846.0,64.0,3.8,16.4,410.5,351.05,265.69
2018,2,10,15,30,858.0,58.0,3.8,16.4,381.0,298.12,215.63
2018,2,10,15,45,829.0,55.0,3.5,15.65,336.5,233.8,157.87
2018,2,10,16,0,800.0,52.0,3.2,14.9,292.0,173.46,105.41
2018,2,10,16,15,684.5,53.0,3.1,14.3,234.5,111.46,60.87
2018,2,10,16,30,569.0,54.0,3.0,13.7,177.0,60.04,34.06
2018,2,10,16,45,454.0,46.0,2.9,13.15,129.0,36.09,26.31
2018,2,10,17,0,339.0,38.0,2.8,12.6,81.0,30.56,20.85
2018,2,10,17,15,273.0,28.0,2.9,12.3,53.0,23.18,11.45
2018,2,10,17,30,207.0,18.0,3.0,12.0,25.0,16.37,0.0
2018,2,10,17,45,103.5,9.0,3.05,11.7,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,11,6,45,15.0,1.5,1.55,8.35,1.0,0.0,0.0
2018,2,11,7,0,30.0,3.0,1.6,8.3,2.0,0.0,0.0
2018,2,11,7,15,44.0,13.0,1.7,8.85,14.5,35.21,0.0
2018,2,11,7,30,58.0,23.0,1.8,9.4,27.0,77.28,34.2
2018,2,11,7,45,120.0,39.0,1.95,9.95,55.5,144.82,114.99
2018,2,11,8,0,182.0,55.0,2.1,10.5,84.0,209.76,174.41
2018,2,11,8,15,173.0,70.0,2.35,10.85,105.0,227.35,191.34
2018,2,11,8,30,164.0,85.0,2.6,11.2,126.0,243.78,206.16
2018,2,11,8,45,225.5,103.5,2.9,11.6,171.0,319.1,270.6
2018,2,11,9,0,287.0,122.0,3.2,12.0,216.0,397.25,335.63
2018,2,11,9,15,224.5,141.0,3.3,12.1,220.5,374.32,314.66
2018,2,11,9,30,162.0,160.0,3.4,12.2,225.0,330.34,276.68
2018,2,11,9,45,121.0,166.5,3.5,12.3,217.5,301.5,251.42
2018,2,11,10,0,80.0,173.0,3.6,12.4,210.0,254.78,211.32
2018,2,11,10,15,48.0,171.5,3.55,12.3,194.0,221.71,182.64
2018,2,11,10,30,16.0,170.0,3.5,12.2,178.0,175.66,143.04
2018,2,11,10,45,55.0,207.5,3.5,12.1,238.0,266.36,218.93
2018,2,11,11,0,94.0,245.0,3.5,12.0,298.0,344.22,282.55
2018,2,11,11,15,115.5,259.0,3.6,11.9,326.0,393.67,322.06
2018,2,11,11,30,137.0,273.0,3.7,11.8,354.0,425.05,347.16
2018,2,11,11,45,198.5,268.0,3.8,11.75,387.5,468.47,383.11
2018,2,11,12,0,260.0,263.0,3.9,11.7,421.0,525.27,428.79
2018,2,11,12,15,148.5,245.0,4.1,11.75,335.5,385.9,316.12
2018,2,11,12,30,37.0,227.0,4.3,11.8,250.0,254.27,207.04
2018,2,11,12,45,153.0,184.0,4.5,11.85,277.0,310.75,257.32
2018,2,11,13,0,269.0,141.0,4.7,11.9,304.0,370.88,309.05
2018,2,11,13,15,479.5,144.0,4.8,12.05,427.0,521.66,432.48
2018,2,11,13,30,690.0,147.0,4.9,12.2,550.0,647.37,531.65
2018,2,11,13,45,771.0,121.0,5.0,12.35,557.0,639.97,525.23
2018,2,11,14,0,852.0,95.0,5.1,12.5,564.0,622.67,510.79
2018,2,11,14,15,855.0,89.5,5.1,12.5,540.5,575.13,470.84
2018,2,11,14,30,858.0,84.0,5.1,12.5,517.0,525.21,427.9
2018,2,11,14,45,846.0,80.5,5.1,12.5,483.5,468.34,378.09
2018,2,11,15,0,834.0,77.0,5.1,12.5,450.0,411.02,326.52
2018,2,11,15,15,805.5,75.0,5.1,12.5,409.0,349.4,270.46
