Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,22,6,45,20.0,4.0,2.85,4.65,4.5,0.0,0.0
2018,2,22,7,0,40.0,8.0,2.9,5.0,9.0,27.41,0.0
2018,2,22,7,15,132.5,22.5,3.0,5.5,35.5,125.61,50.72
2018,2,22,7,30,225.0,37.0,3.1,6.0,62.0,214.76,174.61
2018,2,22,7,45,416.5,44.0,3.2,6.5,119.0,359.44,304.7
2018,2,22,8,0,608.0,51.0,3.3,7.0,176.0,519.06,441.85
2018,2,22,8,15,665.5,55.5,3.4,7.5,225.0,585.41,496.88
2018,2,22,8,30,723.0,60.0,3.5,8.0,274.0,660.67,556.87
2018,2,22,8,45,760.5,64.0,3.55,8.45,322.0,720.49,602.34
2018,2,22,9,0,798.0,68.0,3.6,8.9,370.0,779.8,645.9
2018,2,22,9,15,822.0,71.5,3.65,9.2,414.0,825.82,678.55
2018,2,22,9,30,846.0,75.0,3.7,9.5,458.0,869.76,709.01
2018,2,22,9,45,861.5,78.5,3.75,9.8,497.0,903.54,731.49
2018,2,22,10,0,877.0,82.0,3.8,10.1,536.0,934.26,751.56
2018,2,22,10,15,831.5,99.0,3.9,10.25,550.5,921.34,740.54
2018,2,22,10,30,786.0,116.0,4.0,10.4,565.0,902.86,725.92
2018,2,22,10,45,531.0,166.5,4.1,10.5,475.5,719.1,587.73
2018,2,22,11,0,276.0,217.0,4.2,10.6,386.0,514.94,424.03
2018,2,22,11,15,415.0,212.0,4.35,10.65,475.0,654.03,536.12
2018,2,22,11,30,554.0,207.0,4.5,10.7,564.0,770.32,626.68
2018,2,22,11,45,468.5,223.0,4.6,10.7,528.0,698.81,569.65
2018,2,22,12,0,383.0,239.0,4.7,10.7,492.0,627.29,512.85
2018,2,22,12,15,319.5,231.5,4.75,10.6,443.0,535.36,440.58
2018,2,22,12,30,256.0,224.0,4.8,10.5,394.0,461.73,381.25
2018,2,22,12,45,282.5,240.0,4.9,10.45,426.5,489.75,404.07
2018,2,22,13,0,309.0,256.0,5.0,10.4,459.0,514.45,423.75
2018,2,22,13,15,227.0,254.5,5.05,10.3,402.0,436.02,359.44
2018,2,22,13,30,145.0,253.0,5.1,10.2,345.0,353.27,291.24
2018,2,22,13,45,228.0,241.0,5.15,10.1,380.5,396.17,327.77
2018,2,22,14,0,311.0,229.0,5.2,10.0,416.0,421.5,349.07
2018,2,22,14,15,356.5,202.0,5.15,9.9,406.5,402.48,333.44
2018,2,22,14,30,402.0,175.0,5.1,9.8,397.0,385.08,318.33
2018,2,22,14,45,617.0,132.0,5.1,9.7,449.0,423.06,346.84
2018,2,22,15,0,832.0,89.0,5.1,9.6,501.0,433.72,349.28
2018,2,22,15,15,815.0,86.0,5.1,9.6,462.0,373.98,294.24
2018,2,22,15,30,798.0,83.0,5.1,9.6,423.0,314.92,238.95
2018,2,22,15,45,754.0,80.0,4.9,9.3,374.0,250.55,180.18
2018,2,22,16,0,710.0,77.0,4.7,9.0,325.0,187.7,124.52
2018,2,22,16,15,665.0,71.5,4.45,8.65,277.5,130.06,78.04
2018,2,22,16,30,620.0,66.0,4.2,8.3,230.0,77.79,45.68
2018,2,22,16,45,518.0,58.5,4.0,7.95,176.5,45.12,35.45
2018,2,22,17,0,416.0,51.0,3.8,7.6,123.0,40.4,30.83
2018,2,22,17,15,343.0,40.5,3.7,7.3,87.0,32.97,23.42
2018,2,22,17,30,270.0,30.0,3.6,7.0,51.0,25.3,12.54
2018,2,22,17,45,145.0,16.5,3.5,6.75,27.0,15.01,0.0
2018,2,22,18,0,20.0,3.0,3.4,6.5,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,3.35,6.3,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.95,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.55,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,6,45,42.5,6.0,2.65,2.5,7.0,0.0,0.0
2018,2,23,7,0,85.0,12.0,2.7,3.0,14.0,53.86,0.0
2018,2,23,7,15,247.5,25.0,2.85,3.6,50.0,195.01,103.36
2018,2,23,7,30,410.0,38.0,3.0,4.2,86.0,328.88,271.58
2018,2,23,7,45,529.0,43.0,3.2,4.8,135.5,432.36,367.81
2018,2,23,8,0,648.0,48.0,3.4,5.4,185.0,538.08,460.12
2018,2,23,8,15,717.5,52.5,3.5,5.95,239.0,621.78,529.29
2018,2,23,8,30,787.0,57.0,3.6,6.5,293.0,708.2,597.6
2018,2,23,8,45,821.5,60.5,3.75,7.0,342.5,767.09,642.2
2018,2,23,9,0,856.0,64.0,3.9,7.5,392.0,825.13,684.83
2018,2,23,9,15,878.5,67.0,3.85,7.9,437.0,870.78,716.2
2018,2,23,9,30,901.0,70.0,3.8,8.3,482.0,905.2,738.49
2018,2,23,9,45,916.5,73.0,3.8,8.65,522.0,939.18,760.58
2018,2,23,10,0,932.0,76.0,3.8,9.0,562.0,969.99,780.07
2018,2,23,10,15,944.0,77.5,3.8,9.25,596.0,992.16,793.49
2018,2,23,10,30,956.0,79.0,3.8,9.5,630.0,1010.62,804.34
2018,2,23,10,45,961.0,80.5,3.75,9.8,655.0,1018.57,807.28
2018,2,23,11,0,966.0,82.0,3.7,10.1,680.0,1022.48,807.59
2018,2,23,11,15,971.0,83.0,3.7,10.25,698.5,1021.67,805.6
2018,2,23,11,30,976.0,84.0,3.7,10.4,717.0,1016.73,800.93
2018,2,23,11,45,979.0,84.5,3.65,10.6,728.0,1005.2,791.31
2018,2,23,12,0,982.0,85.0,3.6,10.8,739.0,989.6,779.05
2018,2,23,12,15,980.5,86.0,3.55,10.95,741.0,966.57,761.87
2018,2,23,12,30,979.0,87.0,3.5,11.1,743.0,939.76,742.18
2018,2,23,12,45,974.0,88.5,3.45,11.2,737.0,906.98,718.45
2018,2,23,13,0,969.0,90.0,3.4,11.3,731.0,870.89,692.39
2018,2,23,13,15,964.5,90.0,3.3,11.35,717.0,830.44,662.95
2018,2,23,13,30,960.0,90.0,3.2,11.4,703.0,787.09,631.31
2018,2,23,13,45,951.5,88.5,3.1,11.45,680.0,736.79,593.24
2018,2,23,14,0,943.0,87.0,3.0,11.5,657.0,684.4,551.66
2018,2,23,14,15,930.5,85.0,2.95,11.45,626.0,627.37,505.94
2018,2,23,14,30,918.0,83.0,2.9,11.4,595.0,569.19,458.01
2018,2,23,14,45,903.0,81.5,2.8,11.3,559.0,509.44,407.32
2018,2,23,15,0,888.0,80.0,2.7,11.2,523.0,448.92,354.47
2018,2,23,15,15,861.5,77.5,2.7,11.2,479.0,383.11,296.14
2018,2,23,15,30,835.0,75.0,2.7,11.2,435.0,319.01,237.99
2018,2,23,15,45,736.5,78.5,2.45,10.8,371.0,245.64,174.65
2018,2,23,16,0,638.0,82.0,2.2,10.4,307.0,180.19,120.14
2018,2,23,16,15,562.5,78.0,2.1,9.7,255.5,124.92,77.55
2018,2,23,16,30,487.0,74.0,2.0,9.0,204.0,78.98,49.93
2018,2,23,16,45,425.0,64.0,1.95,8.25,161.0,49.33,39.26
2018,2,23,17,0,363.0,54.0,1.9,7.5,118.0,41.22,31.65
2018,2,23,17,15,278.0,41.5,1.95,7.15,81.5,32.12,22.8
2018,2,23,17,30,193.0,29.0,2.0,6.8,45.0,22.75,11.52
2018,2,23,17,45,113.5,17.0,2.05,6.45,24.5,15.46,0.0
2018,2,23,18,0,34.0,5.0,2.1,6.1,4.0,0.0,0.0
2018,2,23,18,15,17.0,2.5,2.1,5.95,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,24,6,45,17.0,5.5,2.05,3.8,6.0,0.0,0.0
2018,2,24,7,0,34.0,11.0,2.1,4.4,12.0,27.25,0.0
2018,2,24,7,15,102.5,27.0,2.15,4.95,38.0,108.21,63.33
2018,2,24,7,30,171.0,43.0,2.2,5.5,64.0,190.92,156.61
2018,2,24,7,45,248.0,57.0,2.3,6.05,102.5,264.69,224.59
2018,2,24,8,0,325.0,71.0,2.4,6.6,141.0,345.4,295.99
2018,2,24,8,15,368.5,83.5,2.5,7.25,181.5,405.08,347.29
2018,2,24,8,30,412.0,96.0,2.6,7.9,222.0,467.11,398.68
2018,2,24,8,45,460.5,106.0,2.7,8.55,267.5,531.66,450.46
2018,2,24,9,0,509.0,116.0,2.8,9.2,313.0,597.71,501.53
2018,2,24,9,15,565.0,118.5,2.95,9.6,360.5,669.17,555.6
2018,2,24,9,30,621.0,121.0,3.1,10.0,408.0,734.97,604.01
2018,2,24,9,45,606.5,134.0,3.2,10.45,433.5,748.03,611.45
2018,2,24,10,0,592.0,147.0,3.3,10.9,459.0,757.64,616.7
2018,2,24,10,15,603.0,153.5,3.4,11.05,488.0,780.74,632.8
2018,2,24,10,30,614.0,160.0,3.5,11.2,517.0,801.16,646.8
2018,2,24,10,45,550.5,189.5,3.6,11.4,520.0,766.71,619.46
2018,2,24,11,0,487.0,219.0,3.7,11.6,523.0,736.84,594.45
2018,2,24,11,15,452.5,240.0,3.75,11.7,528.5,721.85,581.4
2018,2,24,11,30,418.0,261.0,3.8,11.8,534.0,704.51,566.56
2018,2,24,11,45,416.5,265.0,3.85,11.85,540.5,697.71,560.98
2018,2,24,12,0,415.0,269.0,3.9,11.9,547.0,688.89,553.88
2018,2,24,12,15,350.0,283.5,3.95,11.95,518.5,619.77,499.87
2018,2,24,12,30,285.0,298.0,4.0,12.0,490.0,566.68,457.56
2018,2,24,12,45,323.0,290.0,4.0,12.05,506.0,576.59,466.1
2018,2,24,13,0,361.0,282.0,4.0,12.1,522.0,583.1,471.58
2018,2,24,13,15,406.0,260.0,4.05,12.15,525.0,576.78,467.58
2018,2,24,13,30,451.0,238.0,4.1,12.2,528.0,576.52,467.82
2018,2,24,13,45,411.0,237.0,4.1,12.2,495.0,524.03,425.95
2018,2,24,14,0,371.0,236.0,4.1,12.2,462.0,466.1,379.68
2018,2,24,14,15,418.0,216.0,4.1,12.15,459.5,458.68,373.57
2018,2,24,14,30,465.0,196.0,4.1,12.1,457.0,438.19,356.19
2018,2,24,14,45,449.5,185.0,4.05,12.0,424.5,390.92,316.47
2018,2,24,15,0,434.0,174.0,4.0,11.9,392.0,344.66,276.88
2018,2,24,15,15,324.5,170.5,4.0,11.9,326.0,270.04,215.05
2018,2,24,15,30,215.0,167.0,4.0,11.9,260.0,211.38,167.17
2018,2,24,15,45,281.0,147.5,3.85,11.5,256.0,193.41,148.41
2018,2,24,16,0,347.0,128.0,3.7,11.1,252.0,167.26,122.14
2018,2,24,16,15,342.5,109.5,3.45,10.55,217.5,125.38,87.39
2018,2,24,16,30,338.0,91.0,3.2,10.0,183.0,84.34,58.27
2018,2,24,16,45,315.5,75.5,2.95,9.45,148.0,56.19,45.27
2018,2,24,17,0,293.0,60.0,2.7,8.9,113.0,45.5,35.33
2018,2,24,17,15,227.5,45.5,2.65,8.5,79.0,35.05,25.32
2018,2,24,17,30,162.0,31.0,2.6,8.1,45.0,24.25,13.2
2018,2,24,17,45,92.0,17.5,2.55,7.7,24.5,15.92,0.0
2018,2,24,18,0,22.0,4.0,2.5,7.3,4.0,0.0,0.0
2018,2,24,18,15,11.0,2.0,2.5,7.1,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,25,6,45,25.0,6.0,1.35,4.9,7.0,0.0,0.0
2018,2,25,7,0,50.0,12.0,1.3,5.3,14.0,36.37,0.0
2018,2,25,7,15,215.5,27.0,1.35,5.95,52.0,184.15,121.19
2018,2,25,7,30,381.0,42.0,1.4,6.6,90.0,316.97,260.5
2018,2,25,7,45,490.0,48.5,1.45,7.25,138.5,415.59,348.15
2018,2,25,8,0,599.0,55.0,1.5,7.9,187.0,521.68,437.32
2018,2,25,8,15,666.0,59.5,1.5,8.55,239.0,601.13,499.63
2018,2,25,8,30,733.0,64.0,1.5,9.2,291.0,678.31,557.25
2018,2,25,8,45,770.0,67.5,1.55,9.85,339.5,737.79,599.57
2018,2,25,9,0,807.0,71.0,1.6,10.5,388.0,796.62,640.02
2018,2,25,9,15,834.0,73.5,1.65,10.95,433.0,844.39,671.77
2018,2,25,9,30,861.0,76.0,1.7,11.4,478.0,890.13,701.48
2018,2,25,9,45,881.0,77.5,1.75,11.85,518.0,925.78,723.63
2018,2,25,10,0,901.0,79.0,1.8,12.3,558.0,949.03,737.08
2018,2,25,10,15,914.5,80.5,1.8,12.55,592.0,972.23,750.49
2018,2,25,10,30,928.0,82.0,1.8,12.8,626.0,991.86,761.47
2018,2,25,10,45,938.0,82.5,1.85,13.1,652.5,1003.16,767.47
2018,2,25,11,0,948.0,83.0,1.9,13.4,679.0,1010.54,771.07
2018,2,25,11,15,954.0,84.0,1.95,13.55,698.0,1010.69,770.45
2018,2,25,11,30,960.0,85.0,2.0,13.7,717.0,1006.76,767.33
2018,2,25,11,45,964.0,85.0,2.1,13.85,728.0,995.68,760.22
2018,2,25,12,0,968.0,85.0,2.2,14.0,739.0,980.55,750.51
2018,2,25,12,15,967.0,86.0,2.3,14.05,741.5,958.14,736.17
2018,2,25,12,30,966.0,87.0,2.4,14.1,744.0,931.98,719.25
2018,2,25,12,45,962.5,87.5,2.5,14.2,737.5,899.56,697.78
2018,2,25,13,0,959.0,88.0,2.6,14.3,731.0,863.81,673.83
2018,2,25,13,15,954.5,87.5,2.7,14.25,717.0,823.08,646.45
2018,2,25,13,30,950.0,87.0,2.8,14.2,703.0,779.49,616.67
2018,2,25,13,45,943.0,86.0,2.9,14.15,681.0,731.04,582.02
2018,2,25,14,0,936.0,85.0,3.0,14.1,659.0,680.37,543.33
2018,2,25,14,15,924.5,84.0,3.1,13.9,629.5,625.14,500.2
2018,2,25,14,30,913.0,83.0,3.2,13.7,600.0,568.63,454.6
2018,2,25,14,45,896.5,82.0,3.3,13.5,564.0,508.77,404.75
2018,2,25,15,0,880.0,81.0,3.4,13.3,528.0,448.23,352.62
2018,2,25,15,15,860.0,78.0,3.4,13.3,486.0,384.53,296.01
2018,2,25,15,30,840.0,75.0,3.4,13.3,444.0,321.79,238.96
2018,2,25,15,45,806.5,73.0,3.4,12.6,397.0,258.06,181.69
2018,2,25,16,0,773.0,71.0,3.4,11.9,350.0,197.54,128.4
2018,2,25,16,15,668.0,72.5,3.25,11.35,289.5,132.28,78.7
2018,2,25,16,30,563.0,74.0,3.1,10.8,229.0,82.76,50.5
2018,2,25,16,45,453.0,66.5,2.9,10.25,175.5,51.21,40.68
2018,2,25,17,0,343.0,59.0,2.7,9.7,122.0,44.83,34.66
2018,2,25,17,15,236.0,46.0,2.65,9.4,83.0,35.4,25.6
2018,2,25,17,30,129.0,33.0,2.6,9.1,44.0,26.48,15.41
2018,2,25,17,45,77.0,19.0,2.55,8.8,24.5,17.28,0.0
2018,2,25,18,0,25.0,5.0,2.5,8.5,5.0,4.55,0.0
2018,2,25,18,15,12.5,2.5,2.5,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,6,45,7.0,7.0,3.2,7.85,7.0,0.0,0.0
2018,2,26,7,0,14.0,14.0,3.3,7.8,14.0,19.89,0.0
2018,2,26,7,15,69.0,30.5,3.4,7.8,38.5,97.37,65.36
2018,2,26,7,30,124.0,47.0,3.5,7.8,63.0,154.4,126.22
2018,2,26,7,45,230.0,60.5,3.6,7.85,106.5,257.82,218.69
2018,2,26,8,0,336.0,74.0,3.7,7.9,150.0,357.84,307.04
2018,2,26,8,15,439.5,81.0,3.75,8.0,204.5,455.43,391.23
2018,2,26,8,30,543.0,88.0,3.8,8.1,259.0,566.5,483.05
2018,2,26,8,45,663.0,81.5,3.8,8.25,322.5,675.33,568.6
2018,2,26,9,0,783.0,75.0,3.8,8.4,386.0,783.1,650.21
2018,2,26,9,15,812.0,77.5,3.8,8.65,431.5,832.09,684.54
2018,2,26,9,30,841.0,80.0,3.8,8.9,477.0,879.2,717.15
2018,2,26,9,45,864.5,80.5,3.85,9.15,517.5,916.44,742.22
2018,2,26,10,0,888.0,81.0,3.9,9.4,558.0,941.36,758.12
2018,2,26,10,15,901.0,83.0,3.85,9.75,591.5,964.55,771.89
2018,2,26,10,30,914.0,85.0,3.8,10.1,625.0,984.2,783.08
2018,2,26,10,45,922.0,87.0,3.8,10.4,651.5,995.33,788.74
2018,2,26,11,0,930.0,89.0,3.8,10.7,678.0,1002.55,791.82
2018,2,26,11,15,935.0,90.0,3.8,10.9,696.5,1001.73,789.69
2018,2,26,11,30,940.0,91.0,3.8,11.1,715.0,996.91,784.98
2018,2,26,11,45,943.5,92.5,3.75,11.25,726.5,987.25,776.85
2018,2,26,12,0,947.0,94.0,3.7,11.4,738.0,973.59,766.12
2018,2,26,12,15,945.5,95.5,3.7,11.45,740.5,951.53,750.22
2018,2,26,12,30,944.0,97.0,3.7,11.5,743.0,925.82,731.86
2018,2,26,12,45,905.0,109.0,3.7,11.5,724.5,876.77,696.82
2018,2,26,13,0,866.0,121.0,3.7,11.5,706.0,832.88,665.47
2018,2,26,13,15,761.0,152.5,3.75,11.45,659.0,754.09,607.58
2018,2,26,13,30,656.0,184.0,3.8,11.4,612.0,675.58,546.56
2018,2,26,13,45,604.0,188.5,3.8,11.3,573.0,611.69,496.84
2018,2,26,14,0,552.0,193.0,3.8,11.2,534.0,546.76,445.44
2018,2,26,14,15,599.0,174.5,3.8,11.05,529.0,528.45,430.55
2018,2,26,14,30,646.0,156.0,3.8,10.9,524.0,500.4,406.81
2018,2,26,14,45,561.0,148.5,3.8,10.7,454.5,413.96,335.82
2018,2,26,15,0,476.0,141.0,3.8,10.5,385.0,332.78,268.26
2018,2,26,15,15,294.5,141.5,3.8,10.5,288.5,234.07,187.06
2018,2,26,15,30,113.0,142.0,3.8,10.5,192.0,159.12,127.12
2018,2,26,15,45,85.5,102.5,3.6,10.1,138.0,110.29,86.22
2018,2,26,16,0,58.0,63.0,3.4,9.7,84.0,65.53,48.73
2018,2,26,16,15,43.5,59.0,3.2,9.3,73.5,55.9,41.22
2018,2,26,16,30,29.0,55.0,3.0,8.9,63.0,49.56,36.89
2018,2,26,16,45,31.5,51.5,2.8,8.5,58.5,44.85,35.24
2018,2,26,17,0,34.0,48.0,2.6,8.1,54.0,41.4,31.84
2018,2,26,17,15,22.5,34.5,2.7,7.85,38.0,30.14,21.18
2018,2,26,17,30,11.0,21.0,2.8,7.6,22.0,18.7,9.63
2018,2,26,17,45,9.5,11.5,2.9,7.35,12.0,10.32,0.0
2018,2,26,18,0,8.0,2.0,3.0,7.1,2.0,1.82,0.0
2018,2,26,18,15,4.0,1.0,3.15,7.15,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.9,6.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.0,5.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.1,5.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.85,4.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,4.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,27,6,45,57.0,8.5,3.9,4.75,10.5,0.0,0.0
2018,2,27,7,0,114.0,17.0,4.0,5.0,21.0,73.96,0.0
2018,2,27,7,15,271.5,30.0,4.05,5.4,61.0,224.53,166.1
2018,2,27,7,30,429.0,43.0,4.1,5.8,101.0,349.66,293.27
2018,2,27,7,45,564.0,47.0,4.2,6.25,156.5,464.81,396.95
2018,2,27,8,0,699.0,51.0,4.3,6.7,212.0,583.71,498.74
2018,2,27,8,15,752.5,55.5,4.3,7.1,265.0,658.19,559.42
2018,2,27,8,30,806.0,60.0,4.3,7.5,318.0,734.06,618.65
2018,2,27,8,45,836.5,64.5,4.3,7.95,368.0,791.96,661.52
2018,2,27,9,0,867.0,69.0,4.3,8.4,418.0,848.69,702.12
2018,2,27,9,15,889.5,72.0,4.25,8.8,464.0,894.84,733.34
2018,2,27,9,30,912.0,75.0,4.2,9.2,510.0,929.53,755.39
2018,2,27,9,45,926.0,78.0,4.15,9.6,550.0,962.35,775.74
2018,2,27,10,0,940.0,81.0,4.1,10.0,590.0,991.87,793.7
2018,2,27,10,15,947.0,83.0,4.0,10.35,621.5,1009.96,803.12
2018,2,27,10,30,954.0,85.0,3.9,10.7,653.0,1024.2,809.89
2018,2,27,10,45,961.0,87.0,3.85,11.05,680.0,1034.47,814.32
2018,2,27,11,0,968.0,89.0,3.8,11.4,707.0,1040.65,816.04
2018,2,27,11,15,973.0,90.0,3.75,11.65,726.0,1039.58,813.17
2018,2,27,11,30,978.0,91.0,3.7,11.9,745.0,1034.34,807.64
2018,2,27,11,45,977.0,92.0,3.7,12.2,753.5,1019.35,795.77
2018,2,27,12,0,976.0,93.0,3.7,12.5,762.0,1000.39,781.37
2018,2,27,12,15,975.0,93.5,3.6,12.65,763.5,976.97,763.74
2018,2,27,12,30,974.0,94.0,3.5,12.8,765.0,949.78,743.62
2018,2,27,12,45,971.0,93.0,3.45,13.0,757.5,915.63,718.89
2018,2,27,13,0,968.0,92.0,3.4,13.2,750.0,878.13,691.83
2018,2,27,13,15,962.0,91.5,3.3,13.25,734.5,835.72,661.27
2018,2,27,13,30,956.0,91.0,3.2,13.3,719.0,790.53,628.6
2018,2,27,13,45,949.5,89.5,3.1,13.35,697.0,741.41,592.03
2018,2,27,14,0,943.0,88.0,3.0,13.4,675.0,690.04,551.62
2018,2,27,14,15,920.5,84.5,2.95,13.35,636.0,625.36,500.63
2018,2,27,14,30,898.0,81.0,2.9,13.3,597.0,560.62,448.25
2018,2,27,14,45,883.0,82.0,2.85,13.25,564.0,504.09,400.54
2018,2,27,15,0,868.0,83.0,2.8,13.2,531.0,446.62,350.57
2018,2,27,15,15,843.5,81.0,2.8,13.2,488.0,382.76,294.3
2018,2,27,15,30,819.0,79.0,2.8,13.2,445.0,320.4,238.06
2018,2,27,15,45,798.0,75.0,2.55,12.7,401.5,258.86,182.21
2018,2,27,16,0,777.0,71.0,2.3,12.2,358.0,199.07,129.04
2018,2,27,16,15,714.5,68.0,2.25,11.45,304.0,137.59,80.94
2018,2,27,16,30,652.0,65.0,2.2,10.7,250.0,79.72,45.12
2018,2,27,16,45,563.0,59.0,2.1,9.95,197.0,44.88,35.07
2018,2,27,17,0,474.0,53.0,2.0,9.2,144.0,41.46,31.8
2018,2,27,17,15,373.5,43.5,2.05,8.8,102.0,34.91,25.39
2018,2,27,17,30,273.0,34.0,2.1,8.4,60.0,28.24,17.72
2018,2,27,17,45,156.5,20.0,2.15,7.95,33.0,15.87,0.0
2018,2,27,18,0,40.0,6.0,2.2,7.5,6.0,5.46,0.0
2018,2,27,18,15,20.0,3.0,2.2,7.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,28,6,45,6.0,6.0,1.35,6.0,6.5,5.46,0.0
2018,2,28,7,0,12.0,12.0,1.3,6.4,13.0,17.05,0.0
2018,2,28,7,15,6.5,26.0,1.4,6.95,26.5,28.06,16.39
2018,2,28,7,30,1.0,40.0,1.5,7.5,40.0,38.74,27.46
2018,2,28,7,45,0.5,50.5,1.6,8.05,50.5,47.38,35.48
2018,2,28,8,0,0.0,61.0,1.7,8.6,61.0,56.32,43.48
2018,2,28,8,15,10.5,79.5,1.75,9.0,83.0,82.75,66.83
2018,2,28,8,30,21.0,98.0,1.8,9.4,105.0,118.64,97.93
2018,2,28,8,45,39.5,108.0,1.9,9.8,123.5,143.69,119.66
2018,2,28,9,0,58.0,118.0,2.0,10.2,142.0,170.03,142.18
2018,2,28,9,15,158.0,160.0,2.05,10.45,234.0,323.85,271.89
2018,2,28,9,30,258.0,202.0,2.1,10.7,326.0,485.31,400.96
2018,2,28,9,45,250.0,221.5,2.15,10.95,349.5,503.8,412.61
2018,2,28,10,0,242.0,241.0,2.2,11.2,373.0,502.44,410.11
2018,2,28,10,15,308.5,243.0,2.25,11.3,421.5,585.23,474.22
2018,2,28,10,30,375.0,245.0,2.3,11.4,470.0,649.89,523.09
2018,2,28,10,45,323.0,267.5,2.35,11.55,467.0,624.36,500.83
2018,2,28,11,0,271.0,290.0,2.4,11.7,464.0,596.75,477.72
2018,2,28,11,15,260.0,301.5,2.45,11.7,472.5,594.01,474.96
2018,2,28,11,30,249.0,313.0,2.5,11.7,481.0,572.84,458.52
2018,2,28,11,45,206.5,317.5,2.5,11.7,458.0,531.18,425.42
2018,2,28,12,0,164.0,322.0,2.5,11.7,435.0,489.95,392.59
2018,2,28,12,15,144.0,320.0,2.55,11.65,419.5,462.52,371.15
2018,2,28,12,30,124.0,318.0,2.6,11.6,404.0,435.56,349.9
2018,2,28,12,45,123.5,318.5,2.6,11.5,403.5,428.15,344.29
2018,2,28,13,0,123.0,319.0,2.6,11.4,403.0,420.23,338.2
2018,2,28,13,15,86.5,296.0,2.6,11.3,354.5,349.89,282.47
2018,2,28,13,30,50.0,273.0,2.6,11.2,306.0,294.68,238.17
2018,2,28,13,45,60.0,260.5,2.6,11.05,299.0,284.85,231.0
2018,2,28,14,0,70.0,248.0,2.6,10.9,292.0,274.24,222.93
2018,2,28,14,15,37.0,189.0,2.55,10.8,212.0,194.44,157.76
2018,2,28,14,30,4.0,130.0,2.5,10.7,132.0,117.53,94.01
2018,2,28,14,45,2.0,116.0,2.5,10.6,117.0,103.72,82.73
2018,2,28,15,0,0.0,102.0,2.5,10.5,102.0,90.26,71.6
2018,2,28,15,15,0.0,100.0,2.5,10.5,100.0,88.37,70.19
2018,2,28,15,30,0.0,98.0,2.5,10.5,98.0,86.42,68.72
2018,2,28,15,45,0.0,77.5,2.4,10.35,77.5,68.54,53.64
2018,2,28,16,0,0.0,57.0,2.3,10.2,57.0,50.33,38.11
2018,2,28,16,15,4.0,52.5,2.3,10.05,53.5,46.79,34.96
2018,2,28,16,30,8.0,48.0,2.3,9.9,50.0,42.73,31.42
2018,2,28,16,45,6.5,45.0,2.25,9.8,46.5,39.73,30.47
2018,2,28,17,0,5.0,42.0,2.2,9.7,43.0,37.08,27.83
2018,2,28,17,15,2.5,30.0,2.25,9.65,30.5,26.45,17.86
2018,2,28,17,30,0.0,18.0,2.3,9.6,18.0,15.84,7.59
2018,2,28,17,45,6.0,11.0,2.35,9.55,11.0,9.87,0.0
2018,2,28,18,0,12.0,4.0,2.4,9.5,4.0,3.64,0.0
2018,2,28,18,15,6.0,2.0,2.4,9.45,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.5,10.7,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,3.4,10.7,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,3.45,10.7,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,3.5,10.7,8.0,7.02,0.29
2018,3,1,7,45,0.0,13.5,3.5,10.7,13.5,11.86,4.57
2018,3,1,8,0,0.0,19.0,3.5,10.7,19.0,16.7,8.87
2018,3,1,8,15,2.0,47.5,3.6,10.75,48.0,43.41,32.19
2018,3,1,8,30,4.0,76.0,3.7,10.8,77.0,71.89,56.85
2018,3,1,8,45,20.0,101.5,3.8,10.8,109.5,119.46,98.13
2018,3,1,9,0,36.0,127.0,3.9,10.8,142.0,161.83,134.4
2018,3,1,9,15,26.5,124.0,3.95,10.85,135.5,148.48,122.39
2018,3,1,9,30,17.0,121.0,4.0,10.9,129.0,126.42,103.09
2018,3,1,9,45,56.5,153.5,4.1,10.95,184.0,207.52,172.41
2018,3,1,10,0,96.0,186.0,4.2,11.0,239.0,297.71,247.48
2018,3,1,10,15,197.5,220.5,4.25,11.1,337.5,433.98,359.88
2018,3,1,10,30,299.0,255.0,4.3,11.2,436.0,589.37,482.8
2018,3,1,10,45,259.0,274.0,4.4,11.3,435.5,570.71,465.47
2018,3,1,11,0,219.0,293.0,4.5,11.4,435.0,532.27,433.92
2018,3,1,11,15,288.5,286.5,4.55,11.4,479.0,603.92,491.08
2018,3,1,11,30,358.0,280.0,4.6,11.4,523.0,655.37,531.8
2018,3,1,11,45,609.0,206.0,4.7,11.45,626.5,821.37,663.17
2018,3,1,12,0,860.0,132.0,4.8,11.5,730.0,950.31,757.96
2018,3,1,12,15,836.0,139.5,4.85,11.55,722.0,915.23,731.55
2018,3,1,12,30,812.0,147.0,4.9,11.6,714.0,877.63,704.3
2018,3,1,12,45,513.0,224.0,4.95,11.65,581.0,680.1,552.34
2018,3,1,13,0,214.0,301.0,5.0,11.7,448.0,474.14,385.84
2018,3,1,13,15,122.5,244.0,5.0,11.75,328.0,335.21,274.01
2018,3,1,13,30,31.0,187.0,5.0,11.8,208.0,196.81,159.45
2018,3,1,13,45,39.0,185.5,5.05,11.85,211.0,198.35,161.17
2018,3,1,14,0,47.0,184.0,5.1,11.9,214.0,199.05,161.93
2018,3,1,14,15,226.5,193.0,5.15,11.85,326.5,319.51,262.97
2018,3,1,14,30,406.0,202.0,5.2,11.8,439.0,413.63,338.67
2018,3,1,14,45,298.5,196.0,5.2,11.8,364.5,325.48,265.39
2018,3,1,15,0,191.0,190.0,5.2,11.8,290.0,251.85,204.35
2018,3,1,15,15,218.5,173.0,5.2,11.8,279.0,234.47,188.39
2018,3,1,15,30,246.0,156.0,5.2,11.8,268.0,211.35,166.77
2018,3,1,15,45,361.5,137.0,5.05,11.6,283.0,204.63,155.09
2018,3,1,16,0,477.0,118.0,4.9,11.4,298.0,182.31,129.16
2018,3,1,16,15,372.5,111.0,4.8,11.15,240.0,130.28,89.99
2018,3,1,16,30,268.0,104.0,4.7,10.9,182.0,93.51,67.57
2018,3,1,16,45,186.5,88.0,4.6,10.65,137.5,66.94,54.82
2018,3,1,17,0,105.0,72.0,4.5,10.4,93.0,57.32,45.86
2018,3,1,17,15,72.5,53.0,4.55,10.3,65.5,42.91,32.37
2018,3,1,17,30,40.0,34.0,4.6,10.2,38.0,28.16,18.02
2018,3,1,17,45,21.5,20.0,4.6,10.05,22.0,16.79,0.0
2018,3,1,18,0,3.0,6.0,4.6,9.9,6.0,5.46,0.0
2018,3,1,18,15,1.5,3.0,4.7,9.9,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,6,45,65.5,11.5,1.55,5.9,15.0,41.2,0.0
2018,3,2,7,0,131.0,23.0,1.6,6.4,30.0,117.06,0.0
2018,3,2,7,15,237.5,37.0,1.75,6.75,66.5,215.42,169.22
2018,3,2,7,30,344.0,51.0,1.9,7.1,103.0,308.26,257.68
2018,3,2,7,45,393.0,63.0,2.05,7.45,143.0,370.24,314.06
2018,3,2,8,0,442.0,75.0,2.2,7.8,183.0,436.1,371.36
2018,3,2,8,15,432.0,90.0,2.35,8.0,214.5,464.48,395.5
2018,3,2,8,30,422.0,105.0,2.5,8.2,246.0,490.49,416.58
2018,3,2,8,45,351.5,123.5,2.6,8.4,252.5,468.49,396.81
2018,3,2,9,0,281.0,142.0,2.7,8.6,259.0,421.81,357.07
2018,3,2,9,15,398.5,145.5,2.85,8.75,331.0,554.39,465.04
2018,3,2,9,30,516.0,149.0,3.0,8.9,403.0,672.86,557.88
2018,3,2,9,45,633.0,136.0,3.1,9.05,472.0,782.64,639.34
2018,3,2,10,0,750.0,123.0,3.2,9.2,541.0,885.7,713.54
2018,3,2,10,15,458.5,174.5,3.3,9.3,434.5,666.33,545.99
2018,3,2,10,30,167.0,226.0,3.4,9.4,328.0,409.66,338.09
2018,3,2,10,45,92.0,224.0,3.5,9.5,280.5,332.91,274.35
2018,3,2,11,0,17.0,222.0,3.6,9.6,233.0,224.74,183.18
2018,3,2,11,15,10.5,193.5,3.7,9.6,200.5,188.72,153.38
2018,3,2,11,30,4.0,165.0,3.8,9.6,168.0,154.06,124.37
2018,3,2,11,45,44.5,223.0,3.85,9.6,254.0,260.54,213.56
2018,3,2,12,0,85.0,281.0,3.9,9.6,340.0,356.87,292.14
2018,3,2,12,15,72.0,261.5,3.95,9.55,312.0,320.49,262.23
2018,3,2,12,30,59.0,242.0,4.0,9.5,284.0,285.28,233.52
2018,3,2,12,45,31.5,208.0,4.0,9.45,230.5,224.62,183.3
2018,3,2,13,0,4.0,174.0,4.0,9.4,177.0,160.17,129.37
2018,3,2,13,15,26.0,219.0,4.0,9.3,236.5,226.47,185.0
2018,3,2,13,30,48.0,264.0,4.0,9.2,296.0,283.88,232.38
2018,3,2,13,45,66.5,267.5,4.0,9.15,310.5,295.66,242.35
2018,3,2,14,0,85.0,271.0,4.0,9.1,325.0,305.32,250.58
2018,3,2,14,15,81.5,244.0,3.9,9.0,294.0,271.32,222.87
2018,3,2,14,30,78.0,217.0,3.8,8.9,263.0,238.29,195.82
2018,3,2,14,45,73.0,206.5,3.75,8.8,247.5,220.25,180.87
2018,3,2,15,0,68.0,196.0,3.7,8.7,232.0,202.73,166.22
2018,3,2,15,15,35.5,142.0,3.7,8.7,160.5,138.46,112.57
2018,3,2,15,30,3.0,88.0,3.7,8.7,89.0,78.68,62.42
2018,3,2,15,45,3.5,78.5,3.45,8.45,80.0,70.27,55.39
2018,3,2,16,0,4.0,69.0,3.2,8.2,71.0,61.7,48.11
2018,3,2,16,15,36.5,64.0,3.1,8.1,75.0,60.39,45.62
2018,3,2,16,30,69.0,59.0,3.0,8.0,79.0,53.2,39.02
2018,3,2,16,45,93.5,61.5,2.9,7.85,83.5,50.85,40.86
2018,3,2,17,0,118.0,64.0,2.8,7.7,88.0,49.78,39.61
2018,3,2,17,15,82.0,48.0,2.75,7.55,62.5,39.52,29.8
2018,3,2,17,30,46.0,32.0,2.7,7.4,37.0,26.79,17.32
2018,3,2,17,45,27.5,19.0,2.65,7.3,21.5,16.12,0.0
2018,3,2,18,0,9.0,6.0,2.6,7.2,6.0,5.46,0.0
2018,3,2,18,15,4.5,3.0,2.6,7.1,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,4.5,1.3,6.65,4.5,4.56,0.0
2018,3,3,7,0,2.0,9.0,1.3,6.9,9.0,8.95,0.0
2018,3,3,7,15,27.5,15.5,1.4,7.05,19.5,34.04,22.86
2018,3,3,7,30,53.0,22.0,1.5,7.2,30.0,65.98,52.33
2018,3,3,7,45,77.5,25.0,1.55,7.4,41.5,87.13,72.31
2018,3,3,8,0,102.0,28.0,1.6,7.6,53.0,121.82,103.73
2018,3,3,8,15,115.0,62.5,1.65,7.7,96.5,170.13,145.78
2018,3,3,8,30,128.0,97.0,1.7,7.8,140.0,214.23,183.39
2018,3,3,8,45,237.5,127.5,1.75,7.85,222.5,361.47,307.93
2018,3,3,9,0,347.0,158.0,1.8,7.9,305.0,499.58,419.5
2018,3,3,9,15,298.0,178.0,1.85,8.0,313.5,487.8,406.83
2018,3,3,9,30,249.0,198.0,1.9,8.1,322.0,472.06,392.02
2018,3,3,9,45,185.5,207.0,1.9,8.2,303.5,407.51,338.41
2018,3,3,10,0,122.0,216.0,1.9,8.3,285.0,358.0,296.22
2018,3,3,10,15,66.5,182.0,1.9,8.35,220.0,246.93,204.38
2018,3,3,10,30,11.0,148.0,1.9,8.4,155.0,145.82,118.54
2018,3,3,10,45,20.0,157.0,1.9,8.45,170.0,172.98,141.56
2018,3,3,11,0,29.0,166.0,1.9,8.5,185.0,190.22,155.89
2018,3,3,11,15,81.0,239.5,1.95,8.5,294.5,317.55,260.95
2018,3,3,11,30,133.0,313.0,2.0,8.5,404.0,462.63,375.33
2018,3,3,11,45,86.0,283.5,2.0,8.55,342.5,364.18,295.95
2018,3,3,12,0,39.0,254.0,2.0,8.6,281.0,285.67,232.13
2018,3,3,12,15,31.5,225.5,2.05,8.65,247.5,246.67,200.77
2018,3,3,12,30,24.0,197.0,2.1,8.7,214.0,209.09,170.09
2018,3,3,12,45,16.5,162.5,2.15,8.75,174.0,166.97,135.38
2018,3,3,13,0,9.0,128.0,2.2,8.8,134.0,121.6,97.58
2018,3,3,13,15,40.0,180.0,2.25,8.75,207.0,199.06,162.9
2018,3,3,13,30,71.0,232.0,2.3,8.7,280.0,269.07,220.57
2018,3,3,13,45,163.5,256.5,2.4,8.65,362.5,359.02,294.61
2018,3,3,14,0,256.0,281.0,2.5,8.6,445.0,437.25,357.19
2018,3,3,14,15,271.0,267.5,2.5,8.55,434.0,415.69,339.49
2018,3,3,14,30,286.0,254.0,2.5,8.5,423.0,392.24,320.32
2018,3,3,14,45,301.0,235.0,2.55,8.4,403.5,361.89,295.19
2018,3,3,15,0,316.0,216.0,2.6,8.3,384.0,329.74,267.78
2018,3,3,15,15,368.5,188.5,2.6,8.3,370.0,302.05,242.33
2018,3,3,15,30,421.0,161.0,2.6,8.3,356.0,269.58,211.37
2018,3,3,15,45,455.5,137.5,2.5,8.05,329.5,227.63,171.99
2018,3,3,16,0,490.0,114.0,2.4,7.8,303.0,181.55,129.07
2018,3,3,16,15,450.0,104.0,2.25,7.6,259.5,133.65,90.33
2018,3,3,16,30,410.0,94.0,2.1,7.4,216.0,90.69,61.72
2018,3,3,16,45,376.0,79.5,1.95,7.15,176.0,58.72,48.14
2018,3,3,17,0,342.0,65.0,1.8,6.9,136.0,48.91,38.98
2018,3,3,17,15,283.0,51.0,1.8,6.7,99.0,39.01,29.52
2018,3,3,17,30,224.0,37.0,1.8,6.5,62.0,28.76,19.28
2018,3,3,17,45,140.0,22.5,1.75,6.3,35.5,17.73,0.71
2018,3,3,18,0,56.0,8.0,1.7,6.1,9.0,7.28,0.0
2018,3,3,18,15,28.0,4.0,1.7,5.95,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
