Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,15,696.0,96.0,2.5,16.15,409.5,152.99,91.95
2018,4,3,16,30,658.0,92.0,2.5,15.7,358.0,99.36,58.89
2018,4,3,16,45,619.0,86.5,2.45,15.2,309.0,61.74,49.33
2018,4,3,17,0,580.0,81.0,2.4,14.7,260.0,59.71,47.71
2018,4,3,17,15,516.0,72.5,2.3,14.1,209.5,54.99,43.56
2018,4,3,17,30,452.0,64.0,2.2,13.5,159.0,50.13,39.07
2018,4,3,17,45,357.5,52.5,2.1,12.9,114.5,40.33,29.95
2018,4,3,18,0,263.0,41.0,2.0,12.3,70.0,31.98,21.53
2018,4,3,18,15,152.0,25.0,2.0,12.0,40.0,19.75,1.14
2018,4,3,18,30,41.0,9.0,2.0,11.7,10.0,8.19,0.0
2018,4,3,18,45,20.5,4.5,1.95,11.45,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,4.0,1.95,9.9,4.0,0.0,0.0
2018,4,4,6,0,4.0,8.0,2.0,10.1,8.0,8.77,0.0
2018,4,4,6,15,5.5,23.5,2.1,10.5,24.0,25.33,8.46
2018,4,4,6,30,7.0,39.0,2.2,10.9,40.0,42.01,29.19
2018,4,4,6,45,28.5,60.5,2.3,11.3,66.5,82.5,64.84
2018,4,4,7,0,50.0,82.0,2.4,11.7,93.0,119.87,97.8
2018,4,4,7,15,101.0,103.5,2.3,12.1,133.0,188.89,157.51
2018,4,4,7,30,152.0,125.0,2.2,12.5,173.0,252.6,211.58
2018,4,4,7,45,141.0,147.5,2.15,12.95,198.5,275.77,229.64
2018,4,4,8,0,130.0,170.0,2.1,13.4,224.0,297.35,245.88
2018,4,4,8,15,195.5,188.5,2.05,13.8,281.0,375.49,309.04
2018,4,4,8,30,261.0,207.0,2.0,14.2,338.0,474.2,385.65
2018,4,4,8,45,272.5,227.0,1.95,14.6,375.0,514.38,414.01
2018,4,4,9,0,284.0,247.0,1.9,15.0,412.0,554.0,441.68
2018,4,4,9,15,309.0,260.0,1.85,15.35,451.5,597.36,472.13
2018,4,4,9,30,334.0,273.0,1.8,15.7,491.0,640.47,501.73
2018,4,4,9,45,271.5,301.0,1.8,16.05,484.5,614.17,478.47
2018,4,4,10,0,209.0,329.0,1.8,16.4,478.0,565.61,439.89
2018,4,4,10,15,209.5,347.0,1.85,16.6,502.0,584.9,453.24
2018,4,4,10,30,210.0,365.0,1.9,16.8,526.0,602.96,465.14
2018,4,4,10,45,308.0,353.5,1.9,17.05,597.0,703.54,538.37
2018,4,4,11,0,406.0,342.0,1.9,17.3,668.0,784.23,595.25
2018,4,4,11,15,456.0,327.0,1.95,17.35,700.0,826.16,624.14
2018,4,4,11,30,506.0,312.0,2.0,17.4,732.0,849.81,641.07
2018,4,4,11,45,578.0,281.5,2.0,17.4,765.5,875.03,659.62
2018,4,4,12,0,650.0,251.0,2.0,17.4,799.0,899.54,677.39
2018,4,4,12,15,701.0,224.0,2.05,17.3,815.0,899.16,678.56
2018,4,4,12,30,752.0,197.0,2.1,17.2,831.0,893.01,675.22
2018,4,4,12,45,528.0,291.0,2.15,17.05,734.0,759.49,579.45
2018,4,4,13,0,304.0,385.0,2.2,16.9,637.0,630.86,483.92
2018,4,4,13,15,322.0,370.0,2.2,16.7,632.5,612.64,472.51
2018,4,4,13,30,340.0,355.0,2.2,16.5,628.0,592.27,458.47
2018,4,4,13,45,320.5,350.0,2.2,16.3,601.0,552.6,429.25
2018,4,4,14,0,301.0,345.0,2.2,16.1,574.0,513.87,400.46
2018,4,4,14,15,231.5,339.0,2.2,16.05,511.0,442.49,346.04
2018,4,4,14,30,162.0,333.0,2.2,16.0,448.0,381.96,299.43
2018,4,4,14,45,185.0,315.0,2.2,15.9,440.0,363.87,285.56
2018,4,4,15,0,208.0,297.0,2.2,15.8,432.0,343.15,268.83
2018,4,4,15,15,234.5,273.5,2.2,15.8,416.0,316.72,246.8
2018,4,4,15,30,261.0,250.0,2.2,15.8,400.0,285.47,220.12
2018,4,4,15,45,223.5,231.0,2.2,15.55,352.0,242.34,185.6
2018,4,4,16,0,186.0,212.0,2.2,15.3,304.0,202.18,154.06
2018,4,4,16,15,155.0,189.5,2.1,15.0,260.5,165.39,125.95
2018,4,4,16,30,124.0,167.0,2.0,14.7,217.0,133.0,102.87
2018,4,4,16,45,128.5,142.0,1.95,14.35,188.0,106.79,89.11
2018,4,4,17,0,133.0,117.0,1.9,14.0,159.0,90.0,74.61
2018,4,4,17,15,70.5,89.5,1.8,13.6,111.5,70.59,57.48
2018,4,4,17,30,8.0,62.0,1.7,13.2,64.0,53.24,41.89
2018,4,4,17,45,4.5,46.0,1.65,12.8,47.0,39.8,29.54
2018,4,4,18,0,1.0,30.0,1.6,12.4,30.0,26.28,16.82
2018,4,4,18,15,1.0,17.5,1.6,12.25,17.5,15.43,1.21
2018,4,4,18,30,1.0,5.0,1.6,12.1,5.0,4.55,0.0
2018,4,4,18,45,0.5,2.5,1.6,11.95,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,5,45,1.0,1.5,1.55,10.1,1.5,0.0,0.0
2018,4,5,6,0,2.0,3.0,1.6,10.3,3.0,3.48,0.0
2018,4,5,6,15,1.0,7.5,1.6,10.5,7.5,7.01,0.0
2018,4,5,6,30,0.0,12.0,1.6,10.7,12.0,10.54,3.16
2018,4,5,6,45,0.0,17.0,1.65,10.9,17.0,14.94,7.18
2018,4,5,7,0,0.0,22.0,1.7,11.1,22.0,19.35,11.14
2018,4,5,7,15,3.5,45.5,1.75,11.55,46.5,42.41,31.25
2018,4,5,7,30,7.0,69.0,1.8,12.0,71.0,66.38,51.93
2018,4,5,7,45,6.5,94.5,1.9,12.45,97.0,91.29,72.95
2018,4,5,8,0,6.0,120.0,2.0,12.9,123.0,116.31,93.66
2018,4,5,8,15,3.0,120.0,2.0,13.4,121.5,112.62,89.96
2018,4,5,8,30,0.0,120.0,2.0,13.9,120.0,109.2,86.52
2018,4,5,8,45,0.0,108.5,2.05,14.4,108.5,97.4,76.29
2018,4,5,9,0,0.0,97.0,2.1,14.9,97.0,86.25,66.69
2018,4,5,9,15,2.5,128.5,2.05,15.15,130.0,118.39,93.04
2018,4,5,9,30,5.0,160.0,2.0,15.4,163.0,151.02,119.32
2018,4,5,9,45,9.5,195.5,1.95,15.6,202.0,189.89,150.33
2018,4,5,10,0,14.0,231.0,1.9,15.8,241.0,229.06,181.05
2018,4,5,10,15,8.5,194.0,1.9,15.85,200.0,186.38,146.55
2018,4,5,10,30,3.0,157.0,1.9,15.9,159.0,145.1,113.17
2018,4,5,10,45,4.5,160.5,1.9,16.0,164.0,149.73,116.86
2018,4,5,11,0,6.0,164.0,1.9,16.1,169.0,154.33,120.44
2018,4,5,11,15,49.0,269.5,1.95,15.95,310.5,311.19,245.34
2018,4,5,11,30,92.0,375.0,2.0,15.8,452.0,460.67,358.92
2018,4,5,11,45,52.0,309.5,2.05,15.65,353.0,349.91,273.63
2018,4,5,12,0,12.0,244.0,2.1,15.5,254.0,233.53,182.79
2018,4,5,12,15,10.0,227.5,2.15,15.2,236.0,215.36,169.01
2018,4,5,12,30,8.0,211.0,2.2,14.9,218.0,197.5,155.07
2018,4,5,12,45,6.5,197.0,2.2,14.6,202.5,182.67,143.47
2018,4,5,13,0,5.0,183.0,2.2,14.3,187.0,168.07,132.0
2018,4,5,13,15,3.0,162.0,2.1,14.1,164.5,147.01,115.18
2018,4,5,13,30,1.0,141.0,2.0,13.9,142.0,126.32,98.57
2018,4,5,13,45,0.5,128.5,1.95,13.7,129.0,114.61,89.23
2018,4,5,14,0,0.0,116.0,1.9,13.5,116.0,103.03,79.94
2018,4,5,14,15,0.0,120.0,1.85,13.35,120.0,106.46,82.95
2018,4,5,14,30,0.0,124.0,1.8,13.2,124.0,109.85,85.93
2018,4,5,14,45,0.0,128.5,1.7,13.05,128.5,113.62,89.24
2018,4,5,15,0,0.0,133.0,1.6,12.9,133.0,117.28,92.5
2018,4,5,15,15,0.0,129.0,1.6,12.9,129.0,113.53,89.63
2018,4,5,15,30,0.0,125.0,1.6,12.9,125.0,109.76,86.76
2018,4,5,15,45,0.0,123.0,1.5,12.65,123.0,107.61,85.32
2018,4,5,16,0,0.0,121.0,1.4,12.4,121.0,105.32,83.75
2018,4,5,16,15,2.0,118.0,1.35,12.25,119.0,102.23,81.39
2018,4,5,16,30,4.0,115.0,1.3,12.1,117.0,98.57,78.57
2018,4,5,16,45,14.0,111.0,1.3,12.0,116.0,93.79,78.43
2018,4,5,17,0,24.0,107.0,1.3,11.9,115.0,86.46,72.06
2018,4,5,17,15,21.0,92.0,1.3,11.8,98.0,74.72,61.58
2018,4,5,17,30,18.0,77.0,1.3,11.7,81.0,62.77,50.66
2018,4,5,17,45,9.5,57.5,1.3,11.55,59.5,48.47,37.4
2018,4,5,18,0,1.0,38.0,1.3,11.4,38.0,32.49,22.32
2018,4,5,18,15,5.5,23.0,1.3,11.35,23.0,19.82,4.79
2018,4,5,18,30,10.0,8.0,1.3,11.3,8.0,7.28,0.0
2018,4,5,18,45,5.0,4.0,1.3,11.25,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.2,11.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.3,11.9,3.0,2.73,0.0
2018,4,6,6,15,0.0,5.5,2.4,12.05,5.5,4.82,0.0
2018,4,6,6,30,0.0,8.0,2.5,12.2,8.0,7.02,0.2
2018,4,6,6,45,0.0,10.5,2.6,12.3,10.5,9.22,2.23
2018,4,6,7,0,0.0,13.0,2.7,12.4,13.0,11.42,4.21
2018,4,6,7,15,0.0,13.5,2.75,12.55,13.5,11.86,4.63
2018,4,6,7,30,0.0,14.0,2.8,12.7,14.0,12.31,5.01
2018,4,6,7,45,0.0,16.5,2.8,12.9,16.5,14.52,6.9
2018,4,6,8,0,0.0,19.0,2.8,13.1,19.0,16.73,8.76
2018,4,6,8,15,0.0,22.5,2.8,13.3,22.5,19.83,11.36
2018,4,6,8,30,0.0,26.0,2.8,13.5,26.0,22.93,13.95
2018,4,6,8,45,0.0,29.5,2.85,13.7,29.5,26.04,16.51
2018,4,6,9,0,0.0,33.0,2.9,13.9,33.0,29.15,19.06
2018,4,6,9,15,0.0,37.5,2.9,14.05,37.5,33.15,22.35
2018,4,6,9,30,0.0,42.0,2.9,14.2,42.0,37.16,25.63
2018,4,6,9,45,0.0,48.5,2.95,14.35,48.5,42.94,30.38
2018,4,6,10,0,0.0,55.0,3.0,14.5,55.0,48.74,35.12
2018,4,6,10,15,0.0,68.0,3.05,14.6,68.0,60.32,44.64
2018,4,6,10,30,0.0,81.0,3.1,14.7,81.0,71.93,54.12
2018,4,6,10,45,0.5,105.0,3.1,14.8,105.5,94.16,72.29
2018,4,6,11,0,1.0,129.0,3.1,14.9,130.0,116.72,90.58
2018,4,6,11,15,1.0,127.0,3.15,15.0,128.0,114.83,88.9
2018,4,6,11,30,1.0,125.0,3.2,15.1,126.0,112.94,87.28
2018,4,6,11,45,0.5,110.5,3.25,15.15,111.0,99.17,76.01
2018,4,6,12,0,0.0,96.0,3.3,15.2,96.0,85.53,64.84
2018,4,6,12,15,0.0,93.0,3.3,15.25,93.0,82.82,62.62
2018,4,6,12,30,0.0,90.0,3.3,15.3,90.0,80.1,60.4
2018,4,6,12,45,3.0,134.0,3.3,15.3,136.5,122.3,94.89
2018,4,6,13,0,6.0,178.0,3.3,15.3,183.0,164.33,128.87
2018,4,6,13,15,5.5,180.0,3.25,15.25,184.5,165.2,129.56
2018,4,6,13,30,5.0,182.0,3.2,15.2,186.0,166.05,130.34
2018,4,6,13,45,5.5,185.5,3.1,15.15,190.0,168.92,132.79
2018,4,6,14,0,6.0,189.0,3.0,15.1,194.0,171.65,135.14
2018,4,6,14,15,5.0,182.0,2.9,15.05,186.0,164.09,129.22
2018,4,6,14,30,4.0,175.0,2.8,15.0,178.0,156.68,123.43
2018,4,6,14,45,3.0,161.5,2.75,14.9,163.5,143.76,113.22
2018,4,6,15,0,2.0,148.0,2.7,14.8,149.0,131.08,103.16
2018,4,6,15,15,5.0,142.5,2.7,14.8,145.5,126.92,99.97
2018,4,6,15,30,8.0,137.0,2.7,14.8,142.0,122.37,96.39
2018,4,6,15,45,41.5,170.0,2.6,14.65,191.5,153.86,121.39
2018,4,6,16,0,75.0,203.0,2.5,14.5,241.0,178.78,140.45
2018,4,6,16,15,94.0,186.5,2.45,14.45,229.0,160.08,124.6
2018,4,6,16,30,113.0,170.0,2.4,14.4,217.0,134.36,104.48
2018,4,6,16,45,77.5,135.0,2.4,14.3,165.0,106.8,89.16
2018,4,6,17,0,42.0,100.0,2.4,14.2,113.0,81.94,67.46
2018,4,6,17,15,25.5,73.5,2.35,14.15,81.0,61.94,49.74
2018,4,6,17,30,9.0,47.0,2.3,14.1,49.0,41.53,31.4
2018,4,6,17,45,5.5,35.5,2.25,14.0,36.5,31.32,22.01
2018,4,6,18,0,2.0,24.0,2.2,13.9,24.0,21.14,12.47
2018,4,6,18,15,8.0,15.0,2.2,13.85,15.0,13.47,2.22
2018,4,6,18,30,14.0,6.0,2.2,13.8,6.0,5.46,0.0
2018,4,6,18,45,7.0,3.0,2.25,13.8,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.45,12.45,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.5,12.5,4.0,4.39,0.0
2018,4,7,6,15,2.5,9.5,2.6,12.6,9.5,9.43,1.19
2018,4,7,6,30,3.0,15.0,2.7,12.7,15.0,14.66,6.63
2018,4,7,6,45,2.5,24.5,2.8,12.85,24.5,22.93,13.97
2018,4,7,7,0,2.0,34.0,2.9,13.0,34.0,31.16,21.22
2018,4,7,7,15,1.0,50.0,3.05,13.15,50.0,44.78,32.99
2018,4,7,7,30,0.0,66.0,3.2,13.3,66.0,58.34,44.55
2018,4,7,7,45,0.0,80.5,3.3,13.5,80.5,71.98,56.04
2018,4,7,8,0,0.0,95.0,3.4,13.7,95.0,85.64,67.38
2018,4,7,8,15,7.5,125.5,3.45,13.95,129.5,121.69,97.62
2018,4,7,8,30,15.0,156.0,3.5,14.2,164.0,158.54,128.03
2018,4,7,8,45,48.0,201.0,3.55,14.45,229.0,248.38,202.05
2018,4,7,9,0,81.0,246.0,3.6,14.7,294.0,329.59,267.17
2018,4,7,9,15,70.0,258.5,3.6,14.9,302.0,332.36,267.74
2018,4,7,9,30,59.0,271.0,3.6,15.1,310.0,334.43,268.04
2018,4,7,9,45,46.0,273.5,3.6,15.3,305.0,322.68,257.5
2018,4,7,10,0,33.0,276.0,3.6,15.5,300.0,310.66,246.86
2018,4,7,10,15,58.5,303.5,3.6,15.6,348.0,364.53,289.36
2018,4,7,10,30,84.0,331.0,3.6,15.7,396.0,418.16,330.83
2018,4,7,10,45,67.0,321.5,3.65,15.8,374.5,388.06,306.44
2018,4,7,11,0,50.0,312.0,3.7,15.9,353.0,358.25,282.53
2018,4,7,11,15,64.5,344.0,3.7,15.95,397.5,403.7,317.65
2018,4,7,11,30,79.0,376.0,3.7,16.0,442.0,448.07,351.29
2018,4,7,11,45,56.5,350.0,3.7,16.0,397.5,395.09,309.89
2018,4,7,12,0,34.0,324.0,3.7,16.0,353.0,343.67,269.69
2018,4,7,12,15,39.5,334.5,3.7,16.0,368.0,356.0,279.47
2018,4,7,12,30,45.0,345.0,3.7,16.0,383.0,367.56,288.45
2018,4,7,12,45,120.5,348.0,3.7,15.95,449.0,441.82,347.74
2018,4,7,13,0,196.0,351.0,3.7,15.9,515.0,498.53,392.48
2018,4,7,13,15,386.5,305.0,3.7,15.85,621.0,608.33,478.89
2018,4,7,13,30,577.0,259.0,3.7,15.8,727.0,684.97,538.17
2018,4,7,13,45,495.5,278.5,3.75,15.7,672.0,613.87,483.29
2018,4,7,14,0,414.0,298.0,3.8,15.6,617.0,548.05,432.46
2018,4,7,14,15,573.0,238.0,3.8,15.5,661.0,563.39,445.38
2018,4,7,14,30,732.0,178.0,3.8,15.4,705.0,563.26,444.3
2018,4,7,14,45,715.5,174.5,3.8,15.25,668.0,506.71,398.01
2018,4,7,15,0,699.0,171.0,3.8,15.1,631.0,450.74,351.15
2018,4,7,15,15,705.0,158.0,3.8,15.1,596.0,395.92,303.47
2018,4,7,15,30,711.0,145.0,3.8,15.1,561.0,339.67,253.3
2018,4,7,15,45,661.5,143.5,3.75,14.75,505.5,277.95,200.13
2018,4,7,16,0,612.0,142.0,3.7,14.4,450.0,221.96,152.97
2018,4,7,16,15,597.0,127.5,3.6,14.15,402.5,165.53,107.43
2018,4,7,16,30,582.0,113.0,3.5,13.9,355.0,111.1,71.42
2018,4,7,16,45,560.0,105.5,3.4,13.6,313.0,75.81,62.11
2018,4,7,17,0,538.0,98.0,3.3,13.3,271.0,72.96,59.77
2018,4,7,17,15,467.0,89.5,3.05,12.95,220.0,65.97,53.59
2018,4,7,17,30,396.0,81.0,2.8,12.6,169.0,60.76,48.75
2018,4,7,17,45,295.5,66.5,2.6,12.2,122.5,50.69,39.33
2018,4,7,18,0,195.0,52.0,2.4,11.8,76.0,40.74,29.57
2018,4,7,18,15,110.0,32.5,2.25,11.55,45.0,25.84,10.91
2018,4,7,18,30,25.0,13.0,2.1,11.3,14.0,11.82,0.0
2018,4,7,18,45,12.5,6.5,2.0,11.1,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,21.0,8.0,1.95,9.25,9.0,0.0,0.0
2018,4,8,6,0,42.0,16.0,2.0,9.5,18.0,30.52,0.0
2018,4,8,6,15,132.5,33.5,2.1,9.9,50.0,113.9,80.12
2018,4,8,6,30,223.0,51.0,2.2,10.3,82.0,195.32,157.76
2018,4,8,6,45,315.5,64.0,2.3,10.65,128.5,272.94,226.93
2018,4,8,7,0,408.0,77.0,2.4,11.0,175.0,360.43,302.71
2018,4,8,7,15,330.5,101.0,2.45,11.35,192.5,358.9,301.89
2018,4,8,7,30,253.0,125.0,2.5,11.7,210.0,334.75,281.39
2018,4,8,7,45,422.5,122.5,2.55,12.05,292.5,483.08,403.67
2018,4,8,8,0,592.0,120.0,2.6,12.4,375.0,638.02,525.1
2018,4,8,8,15,664.5,118.5,2.55,12.75,437.0,720.26,583.75
2018,4,8,8,30,737.0,117.0,2.5,13.1,499.0,804.79,642.44
2018,4,8,8,45,759.5,121.5,2.5,13.45,546.5,853.42,673.94
2018,4,8,9,0,782.0,126.0,2.5,13.8,594.0,900.32,703.94
2018,4,8,9,15,805.0,126.0,2.45,14.1,637.5,934.49,724.26
2018,4,8,9,30,828.0,126.0,2.4,14.4,681.0,972.35,746.96
2018,4,8,9,45,768.5,154.0,2.35,14.75,690.5,964.39,738.05
2018,4,8,10,0,709.0,182.0,2.3,15.1,700.0,944.49,721.72
2018,4,8,10,15,772.0,165.5,2.3,15.35,750.5,993.2,753.05
2018,4,8,10,30,835.0,149.0,2.3,15.6,801.0,1032.57,777.03
2018,4,8,10,45,864.5,140.5,2.25,15.85,833.0,1050.77,786.33
2018,4,8,11,0,894.0,132.0,2.2,16.1,865.0,1053.43,785.71
2018,4,8,11,15,897.5,133.5,2.2,16.3,880.5,1048.66,781.33
2018,4,8,11,30,901.0,135.0,2.2,16.5,896.0,1040.01,774.65
2018,4,8,11,45,902.0,136.0,2.2,16.7,903.5,1024.58,763.7
2018,4,8,12,0,903.0,137.0,2.2,16.9,911.0,1005.44,750.5
2018,4,8,12,15,904.0,135.5,2.2,17.05,910.0,980.23,733.53
2018,4,8,12,30,905.0,134.0,2.2,17.2,909.0,951.55,714.35
2018,4,8,12,45,904.0,133.0,2.2,17.3,900.5,918.28,692.22
2018,4,8,13,0,903.0,132.0,2.2,17.4,892.0,881.89,667.94
2018,4,8,13,15,898.0,131.0,2.2,17.45,874.5,839.38,639.45
2018,4,8,13,30,893.0,130.0,2.2,17.5,857.0,794.41,609.04
2018,4,8,13,45,885.5,129.0,2.2,17.55,832.5,745.41,574.19
2018,4,8,14,0,878.0,128.0,2.2,17.6,808.0,696.93,538.1
2018,4,8,14,15,867.0,126.5,2.25,17.55,776.0,640.97,496.12
2018,4,8,14,30,856.0,125.0,2.3,17.5,744.0,584.09,452.11
2018,4,8,14,45,840.5,123.0,2.3,17.45,705.0,523.9,403.95
2018,4,8,15,0,825.0,121.0,2.3,17.4,666.0,463.86,354.35
2018,4,8,15,15,807.5,118.0,2.3,17.4,622.5,402.65,302.31
2018,4,8,15,30,790.0,115.0,2.3,17.4,579.0,342.43,249.78
2018,4,8,15,45,763.0,112.0,2.45,17.05,530.5,276.82,193.2
2018,4,8,16,0,736.0,109.0,2.6,16.7,482.0,217.61,142.53
2018,4,8,16,15,697.5,105.5,2.6,16.35,430.0,159.62,97.16
2018,4,8,16,30,659.0,102.0,2.6,16.0,378.0,106.38,64.56
2018,4,8,16,45,609.5,97.0,2.65,15.7,325.5,69.09,55.67
2018,4,8,17,0,560.0,92.0,2.7,15.4,273.0,67.8,54.72
2018,4,8,17,15,487.5,83.0,2.6,14.8,220.5,63.0,50.57
2018,4,8,17,30,415.0,74.0,2.5,14.2,168.0,55.5,43.81
2018,4,8,17,45,302.0,60.5,2.45,13.65,119.5,46.02,35.03
2018,4,8,18,0,189.0,47.0,2.4,13.1,71.0,36.28,25.68
2018,4,8,18,15,110.0,29.5,2.35,12.8,42.0,23.71,10.45
2018,4,8,18,30,31.0,12.0,2.3,12.5,13.0,10.91,0.0
2018,4,8,18,45,15.5,6.0,2.2,12.2,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,5,45,13.0,8.0,1.25,11.35,8.5,7.28,0.0
2018,4,9,6,0,26.0,16.0,1.2,11.6,17.0,29.73,0.0
2018,4,9,6,15,46.5,33.5,1.25,12.25,39.0,66.58,45.74
2018,4,9,6,30,67.0,51.0,1.3,12.9,61.0,98.11,76.57
2018,4,9,6,45,92.5,71.5,1.35,13.5,91.0,138.64,112.36
2018,4,9,7,0,118.0,92.0,1.4,14.1,121.0,181.23,149.21
2018,4,9,7,15,179.5,111.0,1.45,14.5,166.5,259.52,215.07
2018,4,9,7,30,241.0,130.0,1.5,14.9,212.0,332.5,274.84
2018,4,9,7,45,275.0,148.0,1.55,15.25,256.5,388.56,319.12
2018,4,9,8,0,309.0,166.0,1.6,15.6,301.0,446.7,363.86
2018,4,9,8,15,273.0,193.0,1.65,16.05,322.5,459.26,370.72
2018,4,9,8,30,237.0,220.0,1.7,16.5,344.0,467.81,374.51
2018,4,9,8,45,286.0,233.5,1.7,16.95,396.5,532.96,422.95
2018,4,9,9,0,335.0,247.0,1.7,17.4,449.0,599.92,471.02
2018,4,9,9,15,479.5,219.5,1.7,17.85,531.0,730.13,565.43
2018,4,9,9,30,624.0,192.0,1.7,18.3,613.0,855.21,651.29
2018,4,9,9,45,732.0,166.5,1.65,18.7,686.0,942.87,705.86
2018,4,9,10,0,840.0,141.0,1.6,19.1,759.0,1022.5,753.71
2018,4,9,10,15,851.5,142.5,1.55,19.4,790.0,1040.85,761.57
2018,4,9,10,30,863.0,144.0,1.5,19.7,821.0,1055.52,767.87
2018,4,9,10,45,871.5,143.5,1.4,20.0,844.0,1061.16,767.68
2018,4,9,11,0,880.0,143.0,1.3,20.3,867.0,1062.89,765.22
2018,4,9,11,15,885.5,143.0,1.3,20.5,883.0,1058.2,761.08
2018,4,9,11,30,891.0,143.0,1.3,20.7,899.0,1038.12,747.55
2018,4,9,11,45,895.5,142.0,1.25,20.9,907.0,1024.08,737.24
2018,4,9,12,0,900.0,141.0,1.2,21.1,915.0,1006.29,724.63
2018,4,9,12,15,768.5,205.5,1.15,21.2,866.0,940.84,682.22
2018,4,9,12,30,637.0,270.0,1.1,21.3,817.0,858.89,627.01
2018,4,9,12,45,609.0,281.0,1.1,21.45,800.0,818.54,600.3
2018,4,9,13,0,581.0,292.0,1.1,21.6,783.0,776.82,571.89
2018,4,9,13,15,525.0,306.5,1.05,21.65,743.5,717.4,530.4
2018,4,9,13,30,469.0,321.0,1.0,21.7,704.0,660.15,490.05
2018,4,9,13,45,510.5,293.5,0.95,21.75,699.5,636.63,474.28
2018,4,9,14,0,552.0,266.0,0.9,21.8,695.0,608.32,454.28
2018,4,9,14,15,579.5,241.0,0.85,21.75,676.0,568.88,425.84
2018,4,9,14,30,607.0,216.0,0.8,21.7,657.0,527.43,395.05
2018,4,9,14,45,653.0,187.0,0.75,21.6,639.5,486.08,363.18
2018,4,9,15,0,699.0,158.0,0.7,21.5,622.0,438.72,325.25
2018,4,9,15,15,657.0,160.5,0.7,21.5,574.0,379.46,277.96
2018,4,9,15,30,615.0,163.0,0.7,21.5,526.0,324.29,233.06
2018,4,9,15,45,527.5,170.0,0.85,21.1,463.5,264.43,186.61
2018,4,9,16,0,440.0,177.0,1.0,20.7,401.0,215.55,149.84
2018,4,9,16,15,304.5,159.0,1.1,20.15,306.5,157.29,110.06
2018,4,9,16,30,169.0,141.0,1.2,19.6,212.0,118.65,87.7
2018,4,9,16,45,372.5,111.0,1.3,19.0,240.5,77.32,61.99
2018,4,9,17,0,576.0,81.0,1.4,18.4,269.0,58.73,46.11
2018,4,9,17,15,542.5,72.5,1.45,17.65,224.5,54.16,42.25
2018,4,9,17,30,509.0,64.0,1.5,16.9,180.0,49.36,37.98
2018,4,9,17,45,418.0,54.0,1.55,16.15,133.0,42.82,31.93
2018,4,9,18,0,327.0,44.0,1.6,15.4,86.0,36.1,25.36
2018,4,9,18,15,203.5,29.5,1.55,15.1,51.5,23.2,10.75
2018,4,9,18,30,80.0,15.0,1.5,14.8,17.0,13.64,0.0
2018,4,9,18,45,40.0,7.5,1.45,14.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,15.5,7.0,1.4,11.8,8.0,11.45,0.0
2018,4,10,6,0,31.0,14.0,1.4,12.0,16.0,28.48,0.0
2018,4,10,6,15,15.5,15.5,1.5,12.2,16.5,24.39,13.65
2018,4,10,6,30,0.0,17.0,1.6,12.4,17.0,14.94,6.97
2018,4,10,6,45,0.0,20.5,1.65,12.6,20.5,18.02,9.83
2018,4,10,7,0,0.0,24.0,1.7,12.8,24.0,21.11,12.6
2018,4,10,7,15,0.0,20.0,1.8,12.95,20.0,17.59,9.59
2018,4,10,7,30,0.0,16.0,1.9,13.1,16.0,14.07,6.53
2018,4,10,7,45,0.0,18.0,1.95,13.2,18.0,15.84,8.03
2018,4,10,8,0,0.0,20.0,2.0,13.3,20.0,17.62,9.51
2018,4,10,8,15,0.0,24.5,2.1,13.4,24.5,21.6,12.86
2018,4,10,8,30,0.0,29.0,2.2,13.5,29.0,25.59,16.19
2018,4,10,8,45,0.0,56.5,2.3,13.65,56.5,49.96,36.73
2018,4,10,9,0,0.0,84.0,2.4,13.8,84.0,74.43,57.07
2018,4,10,9,15,0.0,94.0,2.4,13.95,94.0,83.38,64.3
2018,4,10,9,30,0.0,104.0,2.4,14.1,104.0,92.65,71.75
2018,4,10,9,45,2.5,143.5,2.35,14.2,145.5,132.15,104.07
2018,4,10,10,0,5.0,183.0,2.3,14.3,187.0,172.24,136.34
2018,4,10,10,15,4.0,174.0,2.3,14.4,177.0,162.28,127.9
2018,4,10,10,30,3.0,165.0,2.3,14.5,167.0,152.5,119.76
2018,4,10,10,45,6.0,195.0,2.3,14.6,199.5,183.72,144.77
2018,4,10,11,0,9.0,225.0,2.3,14.7,232.0,214.94,169.44
2018,4,10,11,15,9.0,221.0,2.3,14.75,228.5,210.58,165.73
2018,4,10,11,30,9.0,217.0,2.3,14.8,225.0,206.25,162.17
2018,4,10,11,45,12.0,245.5,2.35,14.85,256.0,235.41,185.21
2018,4,10,12,0,15.0,274.0,2.4,14.9,287.0,264.25,207.75
2018,4,10,12,15,15.5,278.0,2.45,14.85,291.5,267.3,210.09
2018,4,10,12,30,16.0,282.0,2.5,14.8,296.0,270.19,212.42
2018,4,10,12,45,17.5,288.0,2.55,14.8,303.0,275.63,216.77
2018,4,10,13,0,19.0,294.0,2.6,14.8,310.0,280.77,220.91
2018,4,10,13,15,24.5,309.0,2.65,14.8,329.5,303.55,238.91
2018,4,10,13,30,30.0,324.0,2.7,14.8,349.0,317.87,250.24
2018,4,10,13,45,38.0,328.0,2.8,14.75,358.5,322.83,254.53
2018,4,10,14,0,46.0,332.0,2.9,14.7,368.0,326.61,257.92
2018,4,10,14,15,97.0,332.5,2.95,14.7,404.5,351.72,278.37
2018,4,10,14,30,148.0,333.0,3.0,14.7,441.0,372.22,294.52
2018,4,10,14,45,159.5,320.5,3.1,14.75,431.5,354.0,279.97
2018,4,10,15,0,171.0,308.0,3.2,14.8,422.0,334.28,263.97
2018,4,10,15,15,161.5,287.5,3.2,14.8,389.5,299.11,235.6
2018,4,10,15,30,152.0,267.0,3.2,14.8,357.0,265.26,208.09
2018,4,10,15,45,275.0,221.0,3.25,14.75,368.0,243.57,185.71
2018,4,10,16,0,398.0,175.0,3.3,14.7,379.0,206.13,148.81
2018,4,10,16,15,559.0,130.5,3.25,14.5,385.0,162.72,106.51
2018,4,10,16,30,720.0,86.0,3.2,14.3,391.0,97.21,55.45
2018,4,10,16,45,695.0,81.5,3.15,14.1,344.5,57.41,45.66
2018,4,10,17,0,670.0,77.0,3.1,13.9,298.0,55.97,44.53
2018,4,10,17,15,602.5,71.0,2.85,13.35,243.5,53.08,42.03
2018,4,10,17,30,535.0,65.0,2.6,12.8,189.0,50.19,39.37
2018,4,10,17,45,432.0,55.0,2.4,12.25,138.5,43.61,33.19
2018,4,10,18,0,329.0,45.0,2.2,11.7,88.0,34.93,24.83
2018,4,10,18,15,206.5,30.5,2.15,11.35,53.5,23.97,12.18
2018,4,10,18,30,84.0,16.0,2.1,11.0,19.0,14.55,0.0
2018,4,10,18,45,42.0,8.0,2.1,10.65,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,6.0,2.1,10.0,6.0,6.28,0.0
2018,4,11,6,0,5.0,12.0,2.1,10.1,12.0,12.69,0.0
2018,4,11,6,15,2.5,22.0,2.2,10.35,22.0,20.49,10.9
2018,4,11,6,30,0.0,32.0,2.3,10.6,32.0,28.21,18.36
2018,4,11,6,45,5.0,46.0,2.35,10.85,47.5,43.55,31.98
2018,4,11,7,0,10.0,60.0,2.4,11.1,63.0,60.05,46.57
2018,4,11,7,15,48.0,87.0,2.4,11.25,103.5,119.11,98.26
2018,4,11,7,30,86.0,114.0,2.4,11.4,144.0,189.14,158.29
2018,4,11,7,45,185.0,135.0,2.35,11.55,213.0,304.19,255.53
2018,4,11,8,0,284.0,156.0,2.3,11.7,282.0,414.23,345.4
2018,4,11,8,15,287.5,185.5,2.3,11.8,326.0,461.76,381.11
2018,4,11,8,30,291.0,215.0,2.3,11.9,370.0,508.09,415.41
2018,4,11,8,45,175.0,211.0,2.3,11.95,306.5,388.86,318.32
2018,4,11,9,0,59.0,207.0,2.3,12.0,243.0,263.07,214.03
2018,4,11,9,15,52.5,236.0,2.4,12.05,269.5,288.55,233.98
2018,4,11,9,30,46.0,265.0,2.5,12.1,296.0,313.38,252.69
2018,4,11,9,45,194.0,293.5,2.6,12.15,436.0,507.92,408.59
2018,4,11,10,0,342.0,322.0,2.7,12.2,576.0,706.3,558.5
2018,4,11,10,15,364.0,331.0,2.85,12.2,611.0,738.14,580.44
2018,4,11,10,30,386.0,340.0,3.0,12.2,646.0,768.4,602.45
2018,4,11,10,45,369.5,355.5,3.15,12.2,655.0,764.84,598.97
2018,4,11,11,0,353.0,371.0,3.3,12.2,664.0,759.24,594.31
2018,4,11,11,15,298.0,394.5,3.4,12.2,645.0,721.78,565.14
2018,4,11,11,30,243.0,418.0,3.5,12.2,626.0,667.9,524.17
2018,4,11,11,45,218.5,424.0,3.65,12.2,612.0,641.67,504.47
2018,4,11,12,0,194.0,430.0,3.8,12.2,598.0,615.16,484.28
2018,4,11,12,15,207.0,428.5,3.85,12.2,607.5,615.74,485.22
2018,4,11,12,30,220.0,427.0,3.9,12.2,617.0,614.72,484.81
2018,4,11,12,45,231.5,421.0,3.95,12.2,619.5,606.31,478.92
2018,4,11,13,0,243.0,415.0,4.0,12.2,622.0,596.34,471.83
2018,4,11,13,15,200.5,409.5,4.05,12.15,578.0,542.77,430.53
2018,4,11,13,30,158.0,404.0,4.1,12.1,534.0,492.06,391.26
2018,4,11,13,45,120.0,379.0,4.15,12.05,476.0,430.41,343.43
2018,4,11,14,0,82.0,354.0,4.2,12.0,418.0,369.11,295.34
2018,4,11,14,15,57.5,318.5,4.25,12.05,362.5,315.79,253.21
2018,4,11,14,30,33.0,283.0,4.3,12.1,307.0,265.87,213.39
2018,4,11,14,45,34.5,273.0,4.35,12.1,297.0,253.41,203.71
2018,4,11,15,0,36.0,263.0,4.4,12.1,287.0,240.76,193.68
2018,4,11,15,15,35.5,234.5,4.4,12.1,257.0,212.46,170.83
2018,4,11,15,30,35.0,206.0,4.4,12.1,227.0,184.81,148.31
2018,4,11,15,45,18.5,159.5,4.4,11.95,170.5,142.31,113.89
2018,4,11,16,0,2.0,113.0,4.4,11.8,114.0,99.2,78.75
2018,4,11,16,15,88.5,126.5,4.4,11.65,164.5,113.04,86.94
2018,4,11,16,30,175.0,140.0,4.4,11.5,215.0,118.36,90.44
2018,4,11,16,45,272.0,124.5,4.35,11.35,223.5,91.44,76.59
2018,4,11,17,0,369.0,109.0,4.3,11.2,232.0,77.5,64.32
2018,4,11,17,15,292.5,90.0,4.3,11.0,177.0,65.11,53.25
2018,4,11,17,30,216.0,71.0,4.3,10.8,122.0,55.21,44.2
2018,4,11,17,45,205.0,58.0,4.25,10.55,96.5,45.72,35.32
2018,4,11,18,0,194.0,45.0,4.2,10.3,71.0,34.56,24.7
2018,4,11,18,15,121.5,30.5,4.15,10.1,44.5,24.58,13.24
2018,4,11,18,30,49.0,16.0,4.1,9.9,18.0,14.55,0.0
2018,4,11,18,45,24.5,8.0,4.05,9.7,9.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,5,45,32.5,10.5,2.2,7.0,12.5,20.29,0.0
2018,4,12,6,0,65.0,21.0,2.2,7.4,25.0,57.4,7.61
2018,4,12,6,15,196.5,37.5,2.35,7.85,65.5,155.17,120.32
2018,4,12,6,30,328.0,54.0,2.5,8.3,106.0,251.25,207.31
2018,4,12,6,45,430.0,63.5,2.65,8.7,158.0,339.19,285.34
2018,4,12,7,0,532.0,73.0,2.8,9.1,210.0,436.7,369.26
2018,4,12,7,15,584.0,81.0,2.8,9.45,262.5,508.37,429.05
2018,4,12,7,30,636.0,89.0,2.8,9.8,315.0,583.3,489.14
2018,4,12,7,45,654.5,98.5,2.85,10.1,362.5,637.47,530.44
2018,4,12,8,0,673.0,108.0,2.9,10.4,410.0,691.04,569.45
2018,4,12,8,15,601.0,128.5,2.85,10.7,421.0,680.72,558.54
2018,4,12,8,30,529.0,149.0,2.8,11.0,432.0,654.65,535.97
2018,4,12,8,45,357.0,172.5,2.75,11.25,371.0,543.0,444.95
2018,4,12,9,0,185.0,196.0,2.7,11.5,310.0,400.03,327.87
2018,4,12,9,15,159.5,214.0,2.65,11.75,317.0,382.21,312.54
2018,4,12,9,30,134.0,232.0,2.6,12.0,324.0,379.01,307.98
2018,4,12,9,45,338.5,237.5,2.55,12.2,486.0,624.8,500.9
2018,4,12,10,0,543.0,243.0,2.5,12.4,648.0,837.9,656.84
2018,4,12,10,15,404.0,277.5,2.55,12.55,585.5,737.1,578.03
2018,4,12,10,30,265.0,312.0,2.6,12.7,523.0,614.48,484.52
2018,4,12,10,45,232.5,342.0,2.6,12.9,531.0,610.89,480.26
2018,4,12,11,0,200.0,372.0,2.6,13.1,539.0,588.51,461.66
2018,4,12,11,15,285.5,356.0,2.7,13.15,598.5,667.86,522.53
2018,4,12,11,30,371.0,340.0,2.8,13.2,658.0,727.31,567.55
2018,4,12,11,45,250.5,291.0,2.9,13.25,506.5,548.98,434.06
2018,4,12,12,0,130.0,242.0,3.0,13.3,355.0,364.02,291.0
2018,4,12,12,15,101.5,283.0,3.1,13.3,371.0,372.86,297.13
2018,4,12,12,30,73.0,324.0,3.2,13.3,387.0,370.6,294.07
2018,4,12,12,45,112.5,314.5,3.3,13.3,411.0,400.56,318.66
2018,4,12,13,0,152.0,305.0,3.4,13.3,435.0,416.47,332.14
2018,4,12,13,15,193.5,342.0,3.45,13.3,504.0,474.01,376.83
2018,4,12,13,30,235.0,379.0,3.5,13.3,573.0,531.73,420.69
2018,4,12,13,45,237.5,371.0,3.55,13.3,562.5,509.16,403.28
2018,4,12,14,0,240.0,363.0,3.6,13.3,552.0,485.84,385.45
2018,4,12,14,15,471.0,277.5,3.6,13.25,630.0,534.15,425.04
2018,4,12,14,30,702.0,192.0,3.6,13.2,708.0,556.66,441.88
2018,4,12,14,45,722.5,173.5,3.6,13.15,681.0,506.84,400.39
2018,4,12,15,0,743.0,155.0,3.6,13.1,654.0,453.74,355.08
2018,4,12,15,15,636.5,173.0,3.6,13.1,581.0,381.15,294.57
2018,4,12,15,30,530.0,191.0,3.6,13.1,508.0,318.34,242.28
2018,4,12,15,45,616.5,158.5,3.55,12.9,499.0,277.57,202.46
2018,4,12,16,0,703.0,126.0,3.5,12.7,490.0,224.25,151.69
2018,4,12,16,15,660.0,119.5,3.4,12.5,434.0,165.49,105.15
2018,4,12,16,30,617.0,113.0,3.3,12.3,378.0,112.17,71.55
2018,4,12,16,45,595.5,103.5,3.2,12.05,332.5,73.42,60.31
2018,4,12,17,0,574.0,94.0,3.1,11.8,287.0,68.79,56.38
2018,4,12,17,15,516.0,85.5,2.95,11.35,236.5,64.53,52.67
2018,4,12,17,30,458.0,77.0,2.8,10.9,186.0,57.64,46.39
2018,4,12,17,45,371.5,65.0,2.6,10.45,139.0,49.43,38.69
2018,4,12,18,0,285.0,53.0,2.4,10.0,92.0,40.97,30.45
2018,4,12,18,15,176.0,35.5,2.4,9.7,56.5,27.83,16.29
2018,4,12,18,30,67.0,18.0,2.4,9.4,21.0,16.37,0.0
2018,4,12,18,45,33.5,9.0,2.35,9.1,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,5,45,43.5,12.0,1.8,7.25,15.0,25.35,0.0
2018,4,13,6,0,87.0,24.0,1.8,7.7,30.0,71.12,22.74
2018,4,13,6,15,205.0,39.5,1.9,8.35,69.0,161.38,126.09
2018,4,13,6,30,323.0,55.0,2.0,9.0,108.0,250.03,205.87
2018,4,13,6,45,418.0,64.5,2.15,9.6,158.5,334.15,279.89
2018,4,13,7,0,513.0,74.0,2.3,10.2,209.0,426.82,358.84
2018,4,13,7,15,577.0,80.5,2.4,10.8,263.5,503.8,422.27
2018,4,13,7,30,641.0,87.0,2.5,11.4,318.0,585.12,486.74
2018,4,13,7,45,678.5,93.0,2.55,12.05,370.5,649.64,534.6
2018,4,13,8,0,716.0,99.0,2.6,12.7,423.0,715.09,581.07
2018,4,13,8,15,742.5,103.5,2.6,13.15,473.0,769.99,618.51
2018,4,13,8,30,769.0,108.0,2.6,13.6,523.0,824.09,654.5
2018,4,13,8,45,788.5,112.0,2.6,14.05,569.5,865.26,680.47
2018,4,13,9,0,808.0,116.0,2.6,14.5,616.0,909.31,708.14
2018,4,13,9,15,827.0,117.0,2.6,14.85,659.0,947.1,731.27
2018,4,13,9,30,846.0,118.0,2.6,15.2,702.0,982.21,752.36
2018,4,13,9,45,860.5,118.5,2.55,15.55,738.5,1009.35,767.37
2018,4,13,10,0,875.0,119.0,2.5,15.9,775.0,1022.11,772.72
2018,4,13,10,15,882.5,121.0,2.45,16.2,805.0,1036.93,779.82
2018,4,13,10,30,890.0,123.0,2.4,16.5,835.0,1048.04,784.48
2018,4,13,10,45,894.5,125.0,2.4,16.75,857.0,1052.3,785.51
2018,4,13,11,0,899.0,127.0,2.4,17.0,879.0,1052.68,784.22
2018,4,13,11,15,901.5,128.0,2.35,17.25,893.5,1046.12,777.98
2018,4,13,11,30,904.0,129.0,2.3,17.5,908.0,1035.72,769.46
2018,4,13,11,45,860.5,154.5,2.3,17.7,900.5,1012.84,753.66
2018,4,13,12,0,817.0,180.0,2.3,17.9,893.0,975.93,728.76
2018,4,13,12,15,799.0,189.5,2.3,18.05,886.5,944.52,707.75
2018,4,13,12,30,781.0,199.0,2.3,18.2,880.0,916.73,689.1
2018,4,13,12,45,806.5,182.5,2.3,18.3,879.5,887.81,669.75
2018,4,13,13,0,832.0,166.0,2.3,18.4,879.0,860.46,651.45
2018,4,13,13,15,862.5,146.0,2.3,18.45,873.0,829.06,630.43
2018,4,13,13,30,893.0,126.0,2.3,18.5,867.0,788.59,603.03
2018,4,13,13,45,862.0,136.0,2.3,18.55,834.5,736.6,565.59
2018,4,13,14,0,831.0,146.0,2.3,18.6,802.0,680.71,524.01
2018,4,13,14,15,794.5,153.5,2.3,18.55,761.0,619.85,478.1
2018,4,13,14,30,758.0,161.0,2.3,18.5,720.0,559.36,431.37
2018,4,13,14,45,737.0,157.0,2.3,18.4,678.0,499.16,383.83
2018,4,13,15,0,716.0,153.0,2.3,18.3,636.0,440.03,335.68
2018,4,13,15,15,729.0,137.5,2.3,18.3,602.0,385.18,288.88
2018,4,13,15,30,742.0,122.0,2.3,18.3,568.0,328.15,238.81
2018,4,13,15,45,726.5,112.0,2.3,17.9,520.0,266.53,185.39
2018,4,13,16,0,711.0,102.0,2.3,17.5,472.0,206.46,133.9
2018,4,13,16,15,691.0,97.5,2.25,17.15,427.5,151.84,90.59
2018,4,13,16,30,671.0,93.0,2.2,16.8,383.0,99.56,58.14
2018,4,13,16,45,618.0,88.5,2.15,16.4,329.0,61.74,49.02
2018,4,13,17,0,565.0,84.0,2.1,16.0,275.0,60.45,48.09
2018,4,13,17,15,527.5,72.5,2.15,15.45,227.0,53.5,42.06
2018,4,13,17,30,490.0,61.0,2.2,14.9,179.0,46.15,35.5
2018,4,13,17,45,409.0,52.5,2.2,14.35,134.5,40.85,30.56
2018,4,13,18,0,328.0,44.0,2.2,13.8,90.0,35.43,25.23
2018,4,13,18,15,218.0,31.0,2.2,13.4,56.5,24.27,13.6
2018,4,13,18,30,108.0,18.0,2.2,13.0,23.0,16.37,0.0
2018,4,13,18,45,54.0,9.0,2.2,12.65,11.5,8.19,0.0
2018,4,13,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
