Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,30,113.0,205.0,3.0,16.0,262.0,159.51,123.28
2018,5,13,16,45,173.0,182.5,3.0,15.7,259.0,133.63,111.39
2018,5,13,17,0,233.0,160.0,3.0,15.4,256.0,113.55,94.48
2018,5,13,17,15,277.5,133.5,2.95,15.0,233.0,97.49,80.83
2018,5,13,17,30,322.0,107.0,2.9,14.6,210.0,76.34,62.43
2018,5,13,17,45,290.0,91.0,2.8,14.2,171.0,66.27,53.57
2018,5,13,18,0,258.0,75.0,2.7,13.8,132.0,55.71,44.04
2018,5,13,18,15,204.5,59.0,2.6,13.4,97.0,46.36,35.34
2018,5,13,18,30,151.0,43.0,2.5,13.0,62.0,34.26,23.95
2018,5,13,18,45,90.0,28.0,2.4,12.65,38.0,22.6,10.37
2018,5,13,19,0,29.0,13.0,2.3,12.3,14.0,11.82,0.0
2018,5,13,19,15,14.5,6.5,2.3,12.1,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.1,10.45,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.1,10.75,3.5,3.8,0.0
2018,5,14,5,30,0.0,5.0,2.1,11.0,5.0,4.38,0.0
2018,5,14,5,45,0.0,7.5,2.1,11.25,7.5,6.58,0.0
2018,5,14,6,0,0.0,10.0,2.1,11.5,10.0,8.78,1.87
2018,5,14,6,15,0.0,14.5,2.1,11.9,14.5,12.74,5.37
2018,5,14,6,30,0.0,19.0,2.1,12.3,19.0,16.7,8.84
2018,5,14,6,45,0.0,35.5,2.05,12.7,35.5,31.28,21.43
2018,5,14,7,0,0.0,52.0,2.0,13.1,52.0,45.9,33.9
2018,5,14,7,15,0.0,57.0,1.95,13.5,57.0,50.34,37.53
2018,5,14,7,30,0.0,62.0,1.9,13.9,62.0,54.79,41.11
2018,5,14,7,45,0.0,67.5,1.9,14.3,67.5,59.69,45.02
2018,5,14,8,0,0.0,73.0,1.9,14.7,73.0,64.6,48.89
2018,5,14,8,15,0.0,90.0,1.9,15.05,90.0,79.76,61.27
2018,5,14,8,30,0.0,107.0,1.9,15.4,107.0,95.41,73.88
2018,5,14,8,45,0.0,122.5,1.9,15.75,122.5,109.78,85.31
2018,5,14,9,0,0.0,138.0,1.9,16.1,138.0,124.18,96.65
2018,5,14,9,15,0.5,143.0,1.95,16.45,143.5,129.23,100.38
2018,5,14,9,30,1.0,148.0,2.0,16.8,149.0,134.3,104.13
2018,5,14,9,45,3.0,162.0,2.05,17.1,164.5,149.28,115.89
2018,5,14,10,0,5.0,176.0,2.1,17.4,180.0,164.27,127.56
2018,5,14,10,15,7.0,191.5,2.2,17.55,197.5,180.66,140.34
2018,5,14,10,30,9.0,207.0,2.3,17.7,215.0,197.0,153.02
2018,5,14,10,45,11.5,237.5,2.35,17.9,248.0,227.84,176.88
2018,5,14,11,0,14.0,268.0,2.4,18.1,281.0,258.54,200.36
2018,5,14,11,15,15.0,280.5,2.45,18.15,294.5,270.58,209.4
2018,5,14,11,30,16.0,293.0,2.5,18.2,308.0,282.41,218.34
2018,5,14,11,45,15.5,284.0,2.6,18.3,298.5,272.55,210.65
2018,5,14,12,0,15.0,275.0,2.7,18.4,289.0,262.74,203.07
2018,5,14,12,15,16.0,283.5,2.75,18.4,298.5,270.35,208.99
2018,5,14,12,30,17.0,292.0,2.8,18.4,308.0,277.72,214.68
2018,5,14,12,45,20.5,306.0,2.85,18.45,325.0,291.9,225.66
2018,5,14,13,0,24.0,320.0,2.9,18.5,342.0,310.38,239.88
2018,5,14,13,15,26.0,328.5,2.9,18.4,352.0,316.19,244.47
2018,5,14,13,30,28.0,337.0,2.9,18.3,362.0,321.44,248.7
2018,5,14,13,45,55.0,318.5,2.95,18.2,366.0,319.86,248.46
2018,5,14,14,0,82.0,300.0,3.0,18.1,370.0,317.43,247.38
2018,5,14,14,15,127.5,288.5,3.05,17.95,393.0,326.97,255.49
2018,5,14,14,30,173.0,277.0,3.1,17.8,416.0,331.8,259.41
2018,5,14,14,45,208.5,272.5,3.1,17.65,432.5,329.47,257.08
2018,5,14,15,0,244.0,268.0,3.1,17.5,449.0,324.88,252.33
2018,5,14,15,15,252.5,260.0,3.1,17.5,438.0,303.13,233.76
2018,5,14,15,30,261.0,252.0,3.1,17.5,427.0,280.1,213.82
2018,5,14,15,45,289.5,237.0,3.15,16.95,418.5,255.8,192.39
2018,5,14,16,0,318.0,222.0,3.2,16.4,410.0,228.09,168.03
2018,5,14,16,15,416.0,185.5,3.2,16.05,409.5,185.02,129.13
2018,5,14,16,30,514.0,149.0,3.2,15.7,409.0,136.23,90.56
2018,5,14,16,45,583.0,122.0,3.2,15.3,387.5,81.97,66.69
2018,5,14,17,0,652.0,95.0,3.2,14.9,366.0,65.29,52.38
2018,5,14,17,15,611.0,88.5,3.15,14.45,315.5,62.63,50.27
2018,5,14,17,30,570.0,82.0,3.1,14.0,265.0,59.83,47.95
2018,5,14,17,45,512.0,74.0,3.05,13.55,216.5,55.56,44.19
2018,5,14,18,0,454.0,66.0,3.0,13.1,168.0,51.13,40.11
2018,5,14,18,15,368.5,55.5,2.95,12.75,124.5,42.4,31.97
2018,5,14,18,30,283.0,45.0,2.9,12.4,81.0,34.88,24.62
2018,5,14,18,45,178.0,30.5,2.8,12.05,50.0,23.94,11.93
2018,5,14,19,0,73.0,16.0,2.7,11.7,19.0,14.55,0.0
2018,5,14,19,15,36.5,8.0,2.7,11.55,9.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.7,10.4,2.0,1.82,0.0
2018,5,15,5,15,65.5,13.0,1.8,10.9,18.0,28.04,0.0
2018,5,15,5,30,124.0,24.0,1.9,11.4,34.0,78.47,48.33
2018,5,15,5,45,91.5,23.5,2.05,11.85,34.0,63.41,45.92
2018,5,15,6,0,59.0,23.0,2.2,12.3,34.0,53.0,39.26
2018,5,15,6,15,29.5,37.0,2.2,12.65,42.5,47.66,35.46
2018,5,15,6,30,0.0,51.0,2.2,13.0,51.0,45.02,33.18
2018,5,15,6,45,70.0,83.5,2.2,13.35,109.5,129.67,106.36
2018,5,15,7,0,140.0,116.0,2.2,13.7,168.0,213.21,177.12
2018,5,15,7,15,102.5,140.5,2.15,14.05,181.5,220.61,181.75
2018,5,15,7,30,65.0,165.0,2.1,14.4,195.0,212.23,173.27
2018,5,15,7,45,118.0,192.5,2.1,14.7,254.5,297.06,242.43
2018,5,15,8,0,171.0,220.0,2.1,15.0,314.0,373.78,303.06
2018,5,15,8,15,167.5,242.0,2.1,15.3,341.0,399.77,321.51
2018,5,15,8,30,164.0,264.0,2.1,15.6,368.0,424.79,339.18
2018,5,15,8,45,101.5,266.5,2.1,15.95,332.5,373.68,296.68
2018,5,15,9,0,39.0,269.0,2.1,16.3,297.0,303.21,239.23
2018,5,15,9,15,30.5,274.0,2.1,16.55,296.5,299.56,235.59
2018,5,15,9,30,22.0,279.0,2.1,16.8,296.0,280.75,220.01
2018,5,15,9,45,29.0,307.5,2.15,17.05,331.0,331.11,258.47
2018,5,15,10,0,36.0,336.0,2.2,17.3,366.0,366.47,284.73
2018,5,15,10,15,100.0,365.0,2.3,17.5,452.0,475.63,368.06
2018,5,15,10,30,164.0,394.0,2.4,17.7,538.0,567.88,436.46
2018,5,15,10,45,178.5,410.0,2.45,17.85,570.0,595.63,455.65
2018,5,15,11,0,193.0,426.0,2.5,18.0,602.0,622.04,474.17
2018,5,15,11,15,175.0,446.5,2.55,18.1,608.0,619.28,470.85
2018,5,15,11,30,157.0,467.0,2.6,18.2,614.0,615.48,467.05
2018,5,15,11,45,291.5,403.0,2.7,18.3,677.5,685.09,521.27
2018,5,15,12,0,426.0,339.0,2.8,18.4,741.0,747.7,569.07
2018,5,15,12,15,484.0,316.0,2.85,18.35,772.0,762.28,580.55
2018,5,15,12,30,542.0,293.0,2.9,18.3,803.0,772.23,589.02
2018,5,15,12,45,519.5,301.0,3.0,18.3,785.5,737.52,564.15
2018,5,15,13,0,497.0,309.0,3.1,18.3,768.0,702.19,538.86
2018,5,15,13,15,514.0,301.5,3.15,18.15,769.0,683.5,526.15
2018,5,15,13,30,531.0,294.0,3.2,18.0,770.0,662.07,511.05
2018,5,15,13,45,699.5,210.5,3.25,17.9,820.0,676.54,524.39
2018,5,15,14,0,868.0,127.0,3.3,17.8,870.0,673.62,523.66
2018,5,15,14,15,831.0,139.0,3.3,17.6,830.0,617.23,479.89
2018,5,15,14,30,794.0,151.0,3.3,17.4,790.0,561.44,435.88
2018,5,15,14,45,619.5,215.5,3.35,17.2,700.5,481.33,372.59
2018,5,15,15,0,445.0,280.0,3.4,17.0,611.0,417.88,322.43
2018,5,15,15,15,440.0,264.5,3.4,17.0,576.0,372.89,285.25
2018,5,15,15,30,435.0,249.0,3.4,17.0,541.0,328.27,247.6
2018,5,15,15,45,427.0,232.0,3.4,16.5,502.5,282.28,209.02
2018,5,15,16,0,419.0,215.0,3.4,16.0,464.0,237.29,171.47
2018,5,15,16,15,520.0,168.0,3.35,15.7,450.5,186.64,126.06
2018,5,15,16,30,621.0,121.0,3.3,15.4,437.0,123.13,76.01
2018,5,15,16,45,566.5,118.0,3.25,15.1,383.0,78.99,64.14
2018,5,15,17,0,512.0,115.0,3.2,14.8,329.0,79.43,64.85
2018,5,15,17,15,556.0,95.5,3.15,14.5,299.5,67.62,54.66
2018,5,15,17,30,600.0,76.0,3.1,14.2,270.0,55.09,43.69
2018,5,15,17,45,531.0,69.0,3.0,13.9,218.5,51.36,40.4
2018,5,15,18,0,462.0,62.0,2.9,13.6,167.0,47.53,36.85
2018,5,15,18,15,383.5,51.5,2.8,13.35,124.0,40.46,30.22
2018,5,15,18,30,305.0,41.0,2.7,13.1,81.0,33.1,23.07
2018,5,15,18,45,198.0,28.5,2.6,12.85,50.0,22.34,11.17
2018,5,15,19,0,91.0,16.0,2.5,12.6,19.0,14.55,0.0
2018,5,15,19,15,45.5,8.0,2.45,12.45,9.5,7.28,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,16,4,45,4.5,2.0,1.9,11.2,2.0,0.0,0.0
2018,5,16,5,0,9.0,4.0,1.9,11.3,4.0,3.64,0.0
2018,5,16,5,15,46.0,17.5,2.0,11.65,21.0,27.32,0.0
2018,5,16,5,30,83.0,31.0,2.1,12.0,38.0,69.17,43.46
2018,5,16,5,45,162.5,45.5,2.2,12.3,71.0,118.46,90.21
2018,5,16,6,0,242.0,60.0,2.3,12.6,104.0,185.39,148.63
2018,5,16,6,15,376.5,67.5,2.3,12.9,160.5,271.54,222.76
2018,5,16,6,30,511.0,75.0,2.3,13.2,217.0,376.9,311.48
2018,5,16,6,45,587.5,78.0,2.3,13.5,273.0,452.94,374.45
2018,5,16,7,0,664.0,81.0,2.3,13.8,329.0,535.01,440.17
2018,5,16,7,15,677.0,90.0,2.3,14.1,374.5,586.46,479.52
2018,5,16,7,30,690.0,99.0,2.3,14.4,420.0,637.19,517.12
2018,5,16,7,45,586.0,131.5,2.25,14.75,425.5,623.44,502.97
2018,5,16,8,0,482.0,164.0,2.2,15.1,431.0,591.62,475.45
2018,5,16,8,15,306.0,220.0,2.2,15.35,395.0,506.51,405.9
2018,5,16,8,30,130.0,276.0,2.2,15.6,359.0,408.04,324.72
2018,5,16,8,45,158.5,299.5,2.2,15.9,407.5,461.66,365.62
2018,5,16,9,0,187.0,323.0,2.2,16.2,456.0,516.01,405.47
2018,5,16,9,15,283.0,321.0,2.25,16.45,535.0,623.75,485.94
2018,5,16,9,30,379.0,319.0,2.3,16.7,614.0,717.91,554.16
2018,5,16,9,45,350.0,344.0,2.35,16.9,625.5,719.44,552.28
2018,5,16,10,0,321.0,369.0,2.4,17.1,637.0,718.28,549.32
2018,5,16,10,15,402.0,346.5,2.45,17.25,693.0,789.58,600.79
2018,5,16,10,30,483.0,324.0,2.5,17.4,749.0,846.15,640.89
2018,5,16,10,45,440.5,346.5,2.5,17.55,741.0,821.96,621.37
2018,5,16,11,0,398.0,369.0,2.5,17.7,733.0,795.29,600.9
2018,5,16,11,15,500.5,326.5,2.5,17.7,790.5,846.3,638.92
2018,5,16,11,30,603.0,284.0,2.5,17.7,848.0,894.5,673.76
2018,5,16,11,45,520.5,321.0,2.45,17.75,810.0,834.8,629.43
2018,5,16,12,0,438.0,358.0,2.4,17.8,772.0,776.43,586.6
2018,5,16,12,15,361.5,393.0,2.4,17.75,734.0,714.24,541.49
2018,5,16,12,30,285.0,428.0,2.4,17.7,696.0,663.49,503.76
2018,5,16,12,45,192.5,422.0,2.45,17.65,602.5,557.7,426.42
2018,5,16,13,0,100.0,416.0,2.5,17.6,509.0,459.34,352.83
2018,5,16,13,15,75.0,401.0,2.55,17.55,470.0,418.85,322.84
2018,5,16,13,30,50.0,386.0,2.6,17.5,431.0,380.48,293.88
2018,5,16,13,45,35.0,337.0,2.7,17.4,368.0,321.93,249.77
2018,5,16,14,0,20.0,288.0,2.8,17.3,305.0,265.81,206.88
2018,5,16,14,15,17.5,267.5,2.85,17.2,282.0,244.55,190.76
2018,5,16,14,30,15.0,247.0,2.9,17.1,259.0,223.74,174.79
2018,5,16,14,45,23.0,266.0,2.9,16.95,283.5,238.66,186.88
2018,5,16,15,0,31.0,285.0,2.9,16.8,308.0,253.18,198.48
2018,5,16,15,15,77.0,286.5,2.9,16.8,339.5,266.24,208.17
2018,5,16,15,30,123.0,288.0,2.9,16.8,371.0,268.4,208.48
2018,5,16,15,45,145.5,274.5,2.9,16.35,366.0,251.78,194.35
2018,5,16,16,0,168.0,261.0,2.9,15.9,361.0,232.33,177.78
2018,5,16,16,15,205.0,234.5,2.9,15.65,346.0,203.67,153.52
2018,5,16,16,30,242.0,208.0,2.9,15.4,331.0,163.85,122.44
2018,5,16,16,45,273.5,181.0,2.85,15.2,306.5,126.51,105.38
2018,5,16,17,0,305.0,154.0,2.8,15.0,282.0,110.23,91.69
2018,5,16,17,15,326.5,130.0,2.8,14.7,250.5,95.49,79.14
2018,5,16,17,30,348.0,106.0,2.8,14.4,219.0,75.51,61.75
2018,5,16,17,45,348.5,88.0,2.75,14.1,184.5,64.14,51.72
2018,5,16,18,0,349.0,70.0,2.7,13.8,150.0,52.16,40.94
2018,5,16,18,15,295.5,57.5,2.55,13.45,113.5,43.59,32.99
2018,5,16,18,30,242.0,45.0,2.4,13.1,77.0,34.7,24.51
2018,5,16,18,45,157.0,30.5,2.3,12.75,48.0,23.84,12.71
2018,5,16,19,0,72.0,16.0,2.2,12.4,19.0,14.55,0.0
2018,5,16,19,15,36.0,8.0,2.15,12.2,9.5,7.28,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,17,4,45,8.5,2.0,1.65,10.75,2.0,0.0,0.0
2018,5,17,5,0,17.0,4.0,1.7,10.9,4.0,6.91,0.0
2018,5,17,5,15,91.5,17.5,1.8,11.35,25.0,38.61,0.0
2018,5,17,5,30,166.0,31.0,1.9,11.8,46.0,101.35,66.46
2018,5,17,5,45,282.5,42.5,2.0,12.25,86.5,165.87,127.23
2018,5,17,6,0,399.0,54.0,2.1,12.7,127.0,247.09,197.91
2018,5,17,6,15,475.5,61.0,2.1,13.15,175.0,315.33,257.71
2018,5,17,6,30,552.0,68.0,2.1,13.6,223.0,390.86,321.87
2018,5,17,6,45,598.0,74.0,2.1,14.05,272.5,454.25,374.25
2018,5,17,7,0,644.0,80.0,2.1,14.5,322.0,520.86,427.2
2018,5,17,7,15,677.0,85.0,2.05,15.0,372.0,580.18,472.25
2018,5,17,7,30,710.0,90.0,2.0,15.5,422.0,640.63,516.2
2018,5,17,7,45,735.0,94.0,1.95,15.95,471.0,691.58,550.55
2018,5,17,8,0,760.0,98.0,1.9,16.4,520.0,745.07,585.83
2018,5,17,8,15,779.0,101.0,1.9,16.8,566.5,791.61,615.77
2018,5,17,8,30,798.0,104.0,1.9,17.2,613.0,836.66,644.14
2018,5,17,8,45,812.5,107.0,1.85,17.6,656.0,875.85,667.47
2018,5,17,9,0,827.0,110.0,1.8,18.0,699.0,912.73,688.86
2018,5,17,9,15,836.0,113.5,1.8,18.3,737.0,932.78,699.59
2018,5,17,9,30,845.0,117.0,1.8,18.6,775.0,959.03,714.6
2018,5,17,9,45,850.5,120.5,1.85,18.95,807.0,978.69,725.67
2018,5,17,10,0,856.0,124.0,1.9,19.3,839.0,994.97,734.64
2018,5,17,10,15,862.0,126.5,1.95,19.5,866.0,1007.23,741.52
2018,5,17,10,30,868.0,129.0,2.0,19.7,893.0,1015.94,746.24
2018,5,17,10,45,872.0,130.5,2.1,19.9,913.0,1018.01,747.44
2018,5,17,11,0,876.0,132.0,2.2,20.1,933.0,1016.47,746.45
2018,5,17,11,15,879.0,132.5,2.3,20.15,946.0,1009.32,742.36
2018,5,17,11,30,882.0,133.0,2.4,20.2,959.0,998.62,736.04
2018,5,17,11,45,883.0,134.0,2.5,20.25,965.0,982.96,726.52
2018,5,17,12,0,884.0,135.0,2.6,20.3,971.0,963.92,714.8
2018,5,17,12,15,886.0,133.0,2.7,20.25,969.5,939.75,699.91
2018,5,17,12,30,888.0,131.0,2.8,20.2,968.0,912.43,682.82
2018,5,17,12,45,889.0,128.0,2.95,20.2,959.0,880.27,662.54
2018,5,17,13,0,890.0,125.0,3.1,20.2,950.0,845.22,640.01
2018,5,17,13,15,887.0,123.5,3.2,20.05,933.5,805.6,614.06
2018,5,17,13,30,884.0,122.0,3.3,19.9,917.0,763.59,586.1
2018,5,17,13,45,879.0,121.0,3.35,19.8,894.0,718.42,553.61
2018,5,17,14,0,874.0,120.0,3.4,19.7,871.0,671.39,518.49
2018,5,17,14,15,867.0,118.0,3.45,19.55,841.0,620.66,479.75
2018,5,17,14,30,860.0,116.0,3.5,19.4,811.0,568.69,438.9
2018,5,17,14,45,851.0,114.0,3.55,19.25,775.5,514.72,395.22
2018,5,17,15,0,842.0,112.0,3.6,19.1,740.0,460.18,349.67
2018,5,17,15,15,829.0,109.5,3.6,19.1,699.0,399.23,297.7
2018,5,17,15,30,816.0,107.0,3.6,19.1,658.0,342.08,247.49
2018,5,17,15,45,799.5,103.5,3.6,18.7,613.0,283.93,196.43
2018,5,17,16,0,783.0,100.0,3.6,18.3,568.0,227.16,147.19
2018,5,17,16,15,761.5,96.5,3.6,18.05,520.0,171.33,102.07
2018,5,17,16,30,740.0,93.0,3.6,17.8,472.0,117.96,66.63
2018,5,17,16,45,711.5,89.0,3.6,17.55,422.5,60.73,47.62
2018,5,17,17,0,683.0,85.0,3.6,17.3,373.0,57.91,45.4
2018,5,17,17,15,643.5,79.5,3.55,16.95,322.5,55.68,43.64
2018,5,17,17,30,604.0,74.0,3.5,16.6,272.0,53.34,41.71
2018,5,17,17,45,483.5,68.5,3.45,16.2,209.5,50.49,39.25
2018,5,17,18,0,363.0,63.0,3.4,15.8,147.0,46.98,36.04
2018,5,17,18,15,324.5,51.5,3.25,15.4,113.0,39.09,28.79
2018,5,17,18,30,286.0,40.0,3.1,15.0,79.0,30.88,21.06
2018,5,17,18,45,193.0,28.5,3.0,14.6,50.0,22.28,11.7
2018,5,17,19,0,100.0,17.0,2.9,14.2,21.0,15.46,0.0
2018,5,17,19,15,50.0,8.5,2.85,13.95,10.5,7.73,0.0
2018,5,17,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,1.0,2.05,11.3,1.0,0.0,0.0
2018,5,18,5,0,0.0,2.0,2.1,11.4,2.0,1.82,0.0
2018,5,18,5,15,0.0,9.5,2.2,11.85,9.5,8.35,0.0
2018,5,18,5,30,0.0,17.0,2.3,12.3,17.0,14.96,5.73
2018,5,18,5,45,0.0,30.5,2.4,12.7,30.5,26.89,16.87
2018,5,18,6,0,0.0,44.0,2.5,13.1,44.0,39.15,27.7
2018,5,18,6,15,0.0,61.0,2.45,13.55,61.0,55.26,41.7
2018,5,18,6,30,0.0,78.0,2.4,14.0,78.0,71.29,55.43
2018,5,18,6,45,4.5,102.0,2.4,14.45,103.5,97.17,77.31
2018,5,18,7,0,9.0,126.0,2.4,14.9,129.0,123.47,99.16
2018,5,18,7,15,19.5,149.5,2.3,15.35,158.0,153.7,124.01
2018,5,18,7,30,30.0,173.0,2.2,15.8,187.0,195.12,157.54
2018,5,18,7,45,51.0,200.5,2.15,16.25,227.5,240.91,194.19
2018,5,18,8,0,72.0,228.0,2.1,16.7,268.0,288.14,231.2
2018,5,18,8,15,84.5,251.0,2.0,17.1,302.0,324.38,258.58
2018,5,18,8,30,97.0,274.0,1.9,17.5,336.0,361.08,285.82
2018,5,18,8,45,147.5,297.0,1.85,17.9,398.5,448.14,351.68
2018,5,18,9,0,198.0,320.0,1.8,18.3,461.0,522.11,405.72
2018,5,18,9,15,414.5,266.5,1.8,18.65,583.0,705.42,541.5
2018,5,18,9,30,631.0,213.0,1.8,19.0,705.0,871.14,657.31
2018,5,18,9,45,651.0,222.5,1.75,19.3,749.0,908.29,677.95
2018,5,18,10,0,671.0,232.0,1.7,19.6,793.0,942.89,697.96
2018,5,18,10,15,695.0,229.5,1.8,19.85,827.0,966.42,712.62
2018,5,18,10,30,719.0,227.0,1.9,20.1,861.0,986.96,725.48
2018,5,18,10,45,762.0,205.5,1.95,20.35,891.0,1003.58,735.24
2018,5,18,11,0,805.0,184.0,2.0,20.6,921.0,1009.31,738.1
2018,5,18,11,15,855.0,155.0,2.1,20.7,948.0,1006.67,736.8
2018,5,18,11,30,905.0,126.0,2.2,20.8,975.0,1013.65,741.9
2018,5,18,11,45,899.5,130.5,2.3,20.85,978.5,994.85,730.37
2018,5,18,12,0,894.0,135.0,2.4,20.9,982.0,972.74,716.89
2018,5,18,12,15,900.0,131.0,2.5,20.9,982.0,950.16,703.19
2018,5,18,12,30,906.0,127.0,2.6,20.9,982.0,924.2,687.14
2018,5,18,12,45,875.0,145.5,2.7,20.9,964.5,883.55,661.04
2018,5,18,13,0,844.0,164.0,2.8,20.9,947.0,848.68,638.68
2018,5,18,13,15,732.5,225.5,2.9,20.8,896.5,784.34,593.6
2018,5,18,13,30,621.0,287.0,3.0,20.7,846.0,720.2,546.62
2018,5,18,13,45,583.5,295.5,3.05,20.6,810.0,669.27,509.86
2018,5,18,14,0,546.0,304.0,3.1,20.5,774.0,619.02,472.85
2018,5,18,14,15,584.0,275.0,3.15,20.35,761.5,584.68,447.79
2018,5,18,14,30,622.0,246.0,3.2,20.2,749.0,545.6,418.05
2018,5,18,14,45,706.0,193.5,3.25,20.05,740.5,505.35,386.22
2018,5,18,15,0,790.0,141.0,3.3,19.9,732.0,458.78,347.37
2018,5,18,15,15,809.0,124.5,3.3,19.9,700.5,404.38,300.6
2018,5,18,15,30,828.0,108.0,3.3,19.9,669.0,347.03,250.01
2018,5,18,15,45,811.0,105.0,3.45,19.4,623.5,288.5,199.04
2018,5,18,16,0,794.0,102.0,3.6,18.9,578.0,231.38,149.77
2018,5,18,16,15,770.0,99.5,3.65,18.5,529.0,175.37,104.75
2018,5,18,16,30,746.0,97.0,3.7,18.1,480.0,122.12,69.56
2018,5,18,16,45,716.5,92.0,3.75,17.75,429.0,63.51,50.0
2018,5,18,17,0,687.0,87.0,3.8,17.4,378.0,59.28,46.57
2018,5,18,17,15,648.5,82.0,3.75,16.95,328.0,57.49,45.22
2018,5,18,17,30,610.0,77.0,3.7,16.5,278.0,55.62,43.74
2018,5,18,17,45,553.0,70.5,3.7,16.05,229.0,52.37,40.94
2018,5,18,18,0,496.0,64.0,3.7,15.6,180.0,49.04,37.91
2018,5,18,18,15,412.5,55.0,3.6,15.15,136.0,43.32,32.56
2018,5,18,18,30,329.0,46.0,3.5,14.7,92.0,35.61,25.21
2018,5,18,18,45,207.5,32.0,3.35,14.3,57.0,25.04,14.17
2018,5,18,19,0,86.0,18.0,3.2,13.9,22.0,14.22,0.0
2018,5,18,19,15,43.0,9.0,3.15,13.65,11.0,8.19,0.0
2018,5,18,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.0,3.1,11.45,3.0,0.0,0.0
2018,5,19,5,0,19.0,6.0,3.1,11.5,6.0,9.12,0.0
2018,5,19,5,15,104.0,20.5,3.15,11.75,29.5,55.25,0.0
2018,5,19,5,30,189.0,35.0,3.2,12.0,53.0,112.91,76.62
2018,5,19,5,45,266.0,46.5,3.3,12.25,87.5,164.32,126.79
2018,5,19,6,0,343.0,58.0,3.4,12.5,122.0,224.96,181.17
2018,5,19,6,15,429.5,68.0,3.4,12.9,173.0,300.43,247.14
2018,5,19,6,30,516.0,78.0,3.4,13.3,224.0,382.23,317.02
2018,5,19,6,45,569.5,84.5,3.4,13.65,275.5,448.96,372.91
2018,5,19,7,0,623.0,91.0,3.4,14.0,327.0,519.61,430.12
2018,5,19,7,15,658.5,96.5,3.4,14.4,378.0,580.33,477.53
2018,5,19,7,30,694.0,102.0,3.4,14.8,429.0,642.39,524.49
2018,5,19,7,45,720.5,106.5,3.4,15.2,479.0,697.3,563.59
2018,5,19,8,0,747.0,111.0,3.4,15.6,529.0,752.0,601.34
2018,5,19,8,15,767.0,115.5,3.4,16.0,576.5,796.78,631.04
2018,5,19,8,30,787.0,120.0,3.4,16.4,624.0,843.98,662.03
2018,5,19,8,45,801.5,123.5,3.35,16.75,667.5,883.38,686.77
2018,5,19,9,0,816.0,127.0,3.3,17.1,711.0,920.46,709.58
2018,5,19,9,15,829.0,129.5,3.35,17.45,750.5,952.45,729.3
2018,5,19,9,30,842.0,132.0,3.4,17.8,790.0,981.6,747.0
2018,5,19,9,45,852.0,133.5,3.4,18.1,823.5,1003.64,759.6
2018,5,19,10,0,862.0,135.0,3.4,18.4,857.0,1011.11,762.44
2018,5,19,10,15,866.0,138.5,3.5,18.6,883.5,1022.26,769.06
2018,5,19,10,30,870.0,142.0,3.6,18.8,910.0,1029.8,773.32
2018,5,19,10,45,871.5,145.0,3.65,19.0,929.5,1030.67,772.88
2018,5,19,11,0,873.0,148.0,3.7,19.2,949.0,1027.9,770.18
2018,5,19,11,15,873.0,151.0,3.75,19.25,961.5,1020.02,764.64
2018,5,19,11,30,873.0,154.0,3.8,19.3,974.0,1008.58,756.86
2018,5,19,11,45,870.5,157.5,3.85,19.35,979.0,991.76,745.55
2018,5,19,12,0,868.0,161.0,3.9,19.4,984.0,971.67,732.11
2018,5,19,12,15,869.0,160.0,3.95,19.4,982.5,947.67,716.18
2018,5,19,12,30,870.0,159.0,4.0,19.4,981.0,920.63,698.16
2018,5,19,12,45,870.5,156.5,4.05,19.35,972.5,888.92,677.0
2018,5,19,13,0,871.0,154.0,4.1,19.3,964.0,854.41,653.78
2018,5,19,13,15,866.5,153.5,4.1,19.25,947.0,815.02,626.73
2018,5,19,13,30,862.0,153.0,4.1,19.2,930.0,777.84,600.44
2018,5,19,13,45,855.0,152.0,4.1,19.1,906.0,730.9,565.75
2018,5,19,14,0,848.0,151.0,4.1,19.0,882.0,682.38,529.15
2018,5,19,14,15,837.5,151.0,4.15,18.9,851.5,631.27,489.81
2018,5,19,14,30,827.0,151.0,4.2,18.8,821.0,579.36,448.76
2018,5,19,14,45,813.5,149.5,4.2,18.65,784.5,524.19,404.06
2018,5,19,15,0,800.0,148.0,4.2,18.5,748.0,469.08,358.12
2018,5,19,15,15,785.0,145.0,4.2,18.5,706.5,412.52,309.69
2018,5,19,15,30,770.0,142.0,4.2,18.5,665.0,351.85,257.13
2018,5,19,15,45,744.0,138.5,4.2,18.1,615.5,293.15,206.29
2018,5,19,16,0,718.0,135.0,4.2,17.7,566.0,237.03,158.26
2018,5,19,16,15,687.0,133.0,4.2,17.35,517.5,184.21,116.05
2018,5,19,16,30,656.0,131.0,4.2,17.0,469.0,135.08,83.53
2018,5,19,16,45,619.0,126.5,4.2,16.65,419.5,87.95,71.51
2018,5,19,17,0,582.0,122.0,4.2,16.3,370.0,84.82,69.15
2018,5,19,17,15,536.5,114.5,4.15,15.85,320.0,80.69,65.85
2018,5,19,17,30,491.0,107.0,4.1,15.4,270.0,76.84,62.69
2018,5,19,17,45,429.5,96.5,4.05,14.95,221.5,70.54,57.23
2018,5,19,18,0,368.0,86.0,4.0,14.5,173.0,64.01,51.35
2018,5,19,18,15,289.0,71.5,3.9,14.15,130.0,54.11,42.22
2018,5,19,18,30,210.0,57.0,3.8,13.8,87.0,44.58,33.13
2018,5,19,18,45,129.0,39.0,3.7,13.4,55.0,30.89,19.17
2018,5,19,19,0,48.0,21.0,3.6,13.0,23.0,17.35,0.0
2018,5,19,19,15,24.0,10.5,3.55,12.9,11.5,9.55,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.0,3.1,11.35,3.0,0.0,0.0
2018,5,20,5,0,13.0,6.0,3.1,11.4,6.0,7.96,0.0
2018,5,20,5,15,72.5,20.0,3.1,11.6,26.5,43.55,0.0
2018,5,20,5,30,132.0,34.0,3.1,11.8,47.0,87.16,59.02
2018,5,20,5,45,185.5,48.5,3.15,12.0,77.5,129.59,99.75
2018,5,20,6,0,239.0,63.0,3.2,12.2,108.0,186.74,150.54
2018,5,20,6,15,287.5,78.0,3.15,12.45,148.5,240.43,198.11
2018,5,20,6,30,336.0,93.0,3.1,12.7,189.0,298.98,248.82
2018,5,20,6,45,379.5,105.5,3.1,12.9,234.0,356.24,297.32
2018,5,20,7,0,423.0,118.0,3.1,13.1,279.0,417.07,347.4
2018,5,20,7,15,433.5,135.5,3.05,13.3,321.0,464.21,384.62
2018,5,20,7,30,444.0,153.0,3.0,13.5,363.0,511.02,420.53
2018,5,20,7,45,506.0,157.0,2.95,13.65,421.0,581.8,475.11
2018,5,20,8,0,568.0,161.0,2.9,13.8,479.0,655.91,530.61
2018,5,20,8,15,619.5,160.5,2.85,14.1,535.0,726.34,581.32
2018,5,20,8,30,671.0,160.0,2.8,14.4,591.0,791.21,625.8
2018,5,20,8,45,662.0,174.5,2.75,14.7,624.0,818.1,641.95
2018,5,20,9,0,653.0,189.0,2.7,15.0,657.0,841.69,655.93
2018,5,20,9,15,657.0,200.0,2.65,15.4,692.5,870.69,673.36
2018,5,20,9,30,661.0,211.0,2.6,15.8,728.0,896.93,688.64
2018,5,20,9,45,762.0,169.5,2.6,16.2,790.0,952.67,724.39
2018,5,20,10,0,863.0,128.0,2.6,16.6,852.0,1004.18,756.37
2018,5,20,10,15,869.5,129.5,2.6,17.0,879.0,1015.89,761.51
2018,5,20,10,30,876.0,131.0,2.6,17.4,906.0,1024.07,764.8
2018,5,20,10,45,864.5,142.5,2.65,17.8,921.5,1020.56,761.01
2018,5,20,11,0,853.0,154.0,2.7,18.2,937.0,1025.49,763.05
2018,5,20,11,15,804.0,189.0,2.75,18.4,935.5,1001.23,746.38
2018,5,20,11,30,755.0,224.0,2.8,18.6,934.0,981.74,733.19
2018,5,20,11,45,752.0,228.0,2.9,18.85,938.5,965.44,722.41
2018,5,20,12,0,749.0,232.0,3.0,19.1,943.0,946.04,709.52
2018,5,20,12,15,718.0,252.5,3.1,19.1,933.0,913.77,688.16
2018,5,20,12,30,687.0,273.0,3.2,19.1,923.0,879.54,664.43
2018,5,20,12,45,678.0,277.0,3.25,19.15,913.5,847.95,642.52
2018,5,20,13,0,669.0,281.0,3.3,19.2,904.0,814.56,619.05
2018,5,20,13,15,642.0,287.5,3.4,19.1,876.5,767.8,586.17
2018,5,20,13,30,615.0,294.0,3.5,19.0,849.0,721.12,552.81
2018,5,20,13,45,532.0,318.0,3.55,18.85,789.5,652.48,501.96
2018,5,20,14,0,449.0,342.0,3.6,18.7,730.0,587.84,453.42
2018,5,20,14,15,459.5,325.5,3.65,18.5,710.5,552.01,426.86
2018,5,20,14,30,470.0,309.0,3.7,18.3,691.0,514.51,398.13
2018,5,20,14,45,376.5,323.5,3.75,18.1,621.0,451.21,348.99
2018,5,20,15,0,283.0,338.0,3.8,17.9,551.0,395.33,305.62
2018,5,20,15,15,398.0,278.5,3.8,17.9,559.5,368.07,281.63
2018,5,20,15,30,513.0,219.0,3.8,17.9,568.0,331.03,247.44
2018,5,20,15,45,581.5,183.0,3.8,17.5,553.5,286.48,206.73
2018,5,20,16,0,650.0,147.0,3.8,17.1,539.0,233.28,158.31
2018,5,20,16,15,659.0,134.5,3.8,16.9,503.5,182.04,115.61
2018,5,20,16,30,668.0,122.0,3.8,16.7,468.0,129.79,78.63
2018,5,20,16,45,636.0,116.5,3.75,16.5,418.5,81.26,65.71
2018,5,20,17,0,604.0,111.0,3.7,16.3,369.0,76.24,61.64
2018,5,20,17,15,561.5,103.5,3.6,16.0,319.0,73.31,59.32
2018,5,20,17,30,519.0,96.0,3.5,15.7,269.0,70.21,56.77
2018,5,20,17,45,460.0,86.5,3.45,15.4,221.0,63.36,50.78
2018,5,20,18,0,401.0,77.0,3.4,15.1,173.0,57.37,45.37
2018,5,20,18,15,320.5,65.0,3.3,14.65,130.0,49.19,37.84
2018,5,20,18,30,240.0,53.0,3.2,14.2,87.0,40.75,29.82
2018,5,20,18,45,150.0,37.0,3.1,13.8,55.5,29.53,18.3
2018,5,20,19,0,60.0,21.0,3.0,13.4,24.0,17.01,0.0
2018,5,20,19,15,30.0,10.5,2.9,13.2,12.0,9.55,0.0
2018,5,20,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,4,45,10.5,3.5,1.6,10.75,3.5,0.0,0.0
2018,5,21,5,0,21.0,7.0,1.6,10.9,7.0,10.41,0.0
2018,5,21,5,15,102.5,22.0,1.55,11.4,31.0,57.03,0.0
2018,5,21,5,30,184.0,37.0,1.5,11.9,55.0,113.24,78.44
2018,5,21,5,45,278.5,50.0,1.5,12.4,94.5,172.63,133.18
2018,5,21,6,0,373.0,63.0,1.5,12.9,134.0,243.11,194.59
2018,5,21,6,15,440.5,72.0,1.4,13.4,180.5,306.29,249.34
2018,5,21,6,30,508.0,81.0,1.3,13.9,227.0,380.68,311.25
2018,5,21,6,45,557.0,88.0,1.25,14.45,277.0,444.92,362.94
2018,5,21,7,0,606.0,95.0,1.2,15.0,327.0,512.63,415.2
2018,5,21,7,15,641.5,101.0,1.2,15.55,377.5,573.09,460.14
2018,5,21,7,30,677.0,107.0,1.2,16.1,428.0,634.92,504.46
2018,5,21,7,45,703.5,112.0,1.15,16.65,477.5,689.67,540.95
2018,5,21,8,0,730.0,117.0,1.1,17.2,527.0,744.24,575.57
2018,5,21,8,15,750.5,121.0,1.15,17.7,574.0,792.07,605.88
2018,5,21,8,30,771.0,125.0,1.2,18.2,621.0,834.32,631.92
2018,5,21,8,45,786.5,128.0,1.2,18.75,664.0,873.56,654.79
2018,5,21,9,0,802.0,131.0,1.2,19.3,707.0,910.6,675.84
2018,5,21,9,15,818.0,131.5,1.25,19.65,746.5,942.9,694.86
2018,5,21,9,30,834.0,132.0,1.3,20.0,786.0,972.52,712.1
2018,5,21,9,45,847.0,132.0,1.4,20.4,820.0,995.72,725.87
2018,5,21,10,0,860.0,132.0,1.5,20.8,854.0,1004.71,730.67
2018,5,21,10,15,866.5,133.5,1.6,21.05,881.0,1016.35,737.83
2018,5,21,10,30,873.0,135.0,1.7,21.3,908.0,1024.48,742.79
2018,5,21,10,45,877.0,136.5,1.8,21.5,928.0,1026.5,744.12
2018,5,21,11,0,881.0,138.0,1.9,21.7,948.0,1024.89,743.28
2018,5,21,11,15,884.0,138.5,2.0,21.85,961.0,1017.69,739.11
2018,5,21,11,30,887.0,139.0,2.1,22.0,974.0,1006.93,732.74
2018,5,21,11,45,888.0,139.5,2.25,22.1,979.5,990.74,723.61
2018,5,21,12,0,889.0,140.0,2.4,22.2,985.0,971.19,712.23
2018,5,21,12,15,887.0,140.0,2.5,22.2,982.0,945.2,696.31
2018,5,21,12,30,885.0,140.0,2.6,22.2,979.0,916.24,678.34
2018,5,21,12,45,881.0,141.0,2.75,22.2,969.0,883.61,658.12
2018,5,21,13,0,877.0,142.0,2.9,22.2,959.0,848.38,635.84
2018,5,21,13,15,874.0,140.5,3.0,22.1,942.5,809.34,610.56
2018,5,21,13,30,871.0,139.0,3.1,22.0,926.0,767.97,583.21
2018,5,21,13,45,865.5,137.0,3.2,21.85,902.0,722.28,550.75
2018,5,21,14,0,860.0,135.0,3.3,21.7,878.0,674.84,516.1
2018,5,21,14,15,852.0,132.5,3.4,21.5,847.5,623.93,477.97
2018,5,21,14,30,844.0,130.0,3.5,21.3,817.0,571.92,437.79
2018,5,21,14,45,834.5,127.5,3.55,21.1,781.5,516.32,393.51
2018,5,21,15,0,825.0,125.0,3.6,20.9,746.0,461.31,348.22
2018,5,21,15,15,811.5,122.0,3.6,20.9,705.0,404.21,299.73
2018,5,21,15,30,798.0,119.0,3.6,20.9,664.0,347.65,250.6
2018,5,21,15,45,780.5,115.5,3.65,20.3,618.5,290.46,201.12
2018,5,21,16,0,763.0,112.0,3.7,19.7,573.0,234.78,153.38
2018,5,21,16,15,740.0,108.5,3.7,19.3,525.0,174.34,104.78
2018,5,21,16,30,717.0,105.0,3.7,18.9,477.0,121.7,69.41
2018,5,21,16,45,687.5,99.5,3.7,18.45,427.0,70.37,55.78
2018,5,21,17,0,658.0,94.0,3.7,18.0,377.0,63.82,50.4
2018,5,21,17,15,617.5,88.5,3.7,17.5,327.0,61.88,48.95
2018,5,21,17,30,577.0,83.0,3.7,17.0,277.0,59.84,47.36
2018,5,21,17,45,463.0,72.5,3.65,16.5,211.5,53.22,41.62
2018,5,21,18,0,349.0,62.0,3.6,16.0,146.0,46.0,35.2
2018,5,21,18,15,221.5,43.0,3.55,15.55,92.0,32.22,22.81
2018,5,21,18,30,94.0,24.0,3.5,15.1,38.0,18.08,10.09
2018,5,21,18,45,71.0,18.0,3.4,14.65,26.5,14.98,6.59
2018,5,21,19,0,48.0,12.0,3.3,14.2,15.0,10.06,0.0
2018,5,21,19,15,24.0,6.0,3.25,13.95,7.5,5.46,0.0
2018,5,21,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,4,45,2.5,1.0,2.1,11.25,1.0,0.0,0.0
2018,5,22,5,0,5.0,2.0,2.1,11.3,2.0,2.78,0.0
2018,5,22,5,15,2.5,6.0,2.1,11.55,6.0,5.99,0.0
2018,5,22,5,30,0.0,10.0,2.1,11.8,10.0,8.78,1.3
2018,5,22,5,45,0.0,16.0,2.1,12.05,16.0,14.06,6.22
2018,5,22,6,0,0.0,22.0,2.1,12.3,22.0,19.35,10.95
2018,5,22,6,15,0.0,31.0,2.1,12.65,31.0,27.3,17.92
2018,5,22,6,30,0.0,40.0,2.1,13.0,40.0,35.26,24.82
2018,5,22,6,45,0.0,55.0,2.05,13.35,55.0,48.56,36.19
2018,5,22,7,0,0.0,70.0,2.0,13.7,70.0,61.89,47.41
2018,5,22,7,15,0.0,83.5,2.0,14.0,83.5,74.17,57.59
2018,5,22,7,30,0.0,97.0,2.0,14.3,97.0,86.66,67.8
2018,5,22,7,45,0.0,107.0,2.05,14.65,107.0,95.84,75.11
2018,5,22,8,0,0.0,117.0,2.1,15.0,117.0,105.04,82.36
2018,5,22,8,15,1.0,140.0,2.15,15.3,140.5,127.48,100.46
2018,5,22,8,30,2.0,163.0,2.2,15.6,164.0,150.06,118.42
2018,5,22,8,45,5.0,182.5,2.25,15.9,186.0,171.17,135.08
2018,5,22,9,0,8.0,202.0,2.3,16.2,208.0,192.42,151.67
2018,5,22,9,15,11.5,228.0,2.35,16.45,237.0,220.55,173.59
2018,5,22,9,30,15.0,254.0,2.4,16.7,266.0,248.76,195.3
2018,5,22,9,45,20.5,282.0,2.45,17.0,299.0,280.9,219.88
2018,5,22,10,0,26.0,310.0,2.5,17.3,332.0,328.12,255.69
2018,5,22,10,15,45.5,349.5,2.55,17.5,389.5,386.84,300.26
2018,5,22,10,30,65.0,389.0,2.6,17.7,447.0,445.16,343.7
2018,5,22,10,45,135.5,400.5,2.65,17.9,524.5,540.22,415.33
2018,5,22,11,0,206.0,412.0,2.7,18.1,602.0,618.07,472.72
2018,5,22,11,15,457.0,315.5,2.75,18.2,744.0,789.24,600.7
2018,5,22,11,30,708.0,219.0,2.8,18.3,886.0,929.92,701.05
2018,5,22,11,45,799.0,177.0,2.8,18.45,934.0,952.4,714.31
2018,5,22,12,0,890.0,135.0,2.8,18.6,982.0,967.04,723.41
2018,5,22,12,15,888.0,135.5,2.85,18.6,979.5,941.59,706.59
2018,5,22,12,30,886.0,136.0,2.9,18.6,977.0,913.16,688.05
2018,5,22,12,45,882.0,137.5,2.9,18.65,967.5,881.06,666.45
2018,5,22,13,0,878.0,139.0,2.9,18.7,958.0,846.34,642.98
2018,5,22,13,15,875.5,137.5,2.95,18.6,942.0,807.74,617.34
2018,5,22,13,30,873.0,136.0,3.0,18.5,926.0,766.78,589.76
2018,5,22,13,45,868.5,134.0,3.0,18.45,903.0,721.79,556.74
2018,5,22,14,0,864.0,132.0,3.0,18.4,880.0,674.95,521.59
2018,5,22,14,15,857.0,129.5,3.0,18.25,850.0,624.54,483.09
2018,5,22,14,30,850.0,127.0,3.0,18.1,820.0,572.92,442.55
2018,5,22,14,45,841.0,124.5,3.05,18.0,784.5,517.2,397.74
2018,5,22,15,0,832.0,122.0,3.1,17.9,749.0,462.14,351.97
2018,5,22,15,15,818.5,119.0,3.1,17.9,708.0,404.74,302.88
2018,5,22,15,30,805.0,116.0,3.1,17.9,667.0,347.87,253.09
2018,5,22,15,45,789.0,113.0,3.1,17.5,622.5,291.14,203.27
2018,5,22,16,0,773.0,110.0,3.1,17.1,578.0,235.72,155.09
2018,5,22,16,15,752.5,105.0,3.1,16.8,530.0,179.66,109.46
2018,5,22,16,30,732.0,100.0,3.1,16.5,482.0,119.94,67.84
2018,5,22,16,45,704.5,95.5,3.1,16.2,432.5,68.53,54.67
2018,5,22,17,0,677.0,91.0,3.1,15.9,383.0,61.7,48.96
2018,5,22,17,15,602.0,90.5,3.05,15.5,325.5,63.18,50.51
2018,5,22,17,30,527.0,90.0,3.0,15.1,268.0,65.04,52.34
2018,5,22,17,45,458.5,81.0,3.0,14.7,217.5,59.26,47.3
2018,5,22,18,0,390.0,72.0,3.0,14.3,167.0,53.5,42.13
2018,5,22,18,15,297.5,61.0,2.9,13.9,123.5,45.97,35.17
2018,5,22,18,30,205.0,50.0,2.8,13.5,80.0,38.23,27.81
2018,5,22,18,45,133.5,35.0,2.7,13.15,51.5,28.1,17.59
2018,5,22,19,0,62.0,20.0,2.6,12.8,23.0,16.31,0.0
2018,5,22,19,15,31.0,10.0,2.55,12.6,11.5,9.1,0.0
2018,5,22,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.85,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.9,11.8,2.0,1.82,0.0
2018,5,23,5,15,0.0,7.5,1.95,12.0,7.5,6.58,0.0
2018,5,23,5,30,0.0,13.0,2.0,12.2,13.0,11.42,3.43
2018,5,23,5,45,0.0,21.0,2.05,12.4,21.0,18.47,9.94
2018,5,23,6,0,0.0,29.0,2.1,12.6,29.0,25.53,16.24
2018,5,23,6,15,0.0,42.0,2.15,12.8,42.0,37.04,26.28
2018,5,23,6,30,0.0,55.0,2.2,13.0,55.0,48.57,36.25
2018,5,23,6,45,0.0,71.5,2.2,13.25,71.5,63.56,49.02
2018,5,23,7,0,0.0,88.0,2.2,13.5,88.0,78.96,61.93
2018,5,23,7,15,0.0,99.0,2.25,13.65,99.0,89.02,70.19
2018,5,23,7,30,0.0,110.0,2.3,13.8,110.0,99.11,78.36
2018,5,23,7,45,3.5,139.5,2.35,14.0,141.5,129.9,103.74
2018,5,23,8,0,7.0,169.0,2.4,14.2,173.0,161.14,129.08
2018,5,23,8,15,6.5,172.0,2.45,14.45,176.0,163.09,130.08
2018,5,23,8,30,6.0,175.0,2.5,14.7,179.0,165.13,131.23
2018,5,23,8,45,9.5,200.5,2.55,14.95,207.0,192.67,153.12
2018,5,23,9,0,13.0,226.0,2.6,15.2,235.0,220.38,174.83
2018,5,23,9,15,16.0,243.0,2.7,15.45,255.0,239.39,189.43
2018,5,23,9,30,19.0,260.0,2.8,15.7,275.0,258.42,203.97
2018,5,23,9,45,17.5,263.5,2.85,15.9,277.5,259.88,204.52
2018,5,23,10,0,16.0,267.0,2.9,16.1,280.0,261.29,205.1
2018,5,23,10,15,16.0,272.5,2.95,16.2,286.0,266.06,208.49
2018,5,23,10,30,16.0,278.0,3.0,16.3,292.0,270.75,211.82
2018,5,23,10,45,15.5,270.5,3.05,16.4,284.5,262.55,205.17
2018,5,23,11,0,15.0,263.0,3.1,16.5,277.0,254.41,198.62
2018,5,23,11,15,13.5,249.5,3.1,16.6,262.0,239.73,186.94
2018,5,23,11,30,12.0,236.0,3.1,16.7,247.0,225.18,175.39
2018,5,23,11,45,12.5,245.0,3.1,16.75,256.5,233.31,181.69
2018,5,23,12,0,13.0,254.0,3.1,16.8,266.0,241.27,187.8
2018,5,23,12,15,12.5,246.0,3.1,16.85,257.5,232.63,180.98
2018,5,23,12,30,12.0,238.0,3.1,16.9,249.0,224.03,174.24
