Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,12,45,11.0,226.5,3.1,16.95,236.5,211.9,164.74
2018,5,23,13,0,10.0,215.0,3.1,17.0,224.0,199.89,155.33
2018,5,23,13,15,9.5,207.5,3.15,16.95,216.0,191.97,149.22
2018,5,23,13,30,9.0,200.0,3.2,16.9,208.0,184.12,143.15
2018,5,23,13,45,9.0,204.5,3.2,16.85,212.5,187.22,145.74
2018,5,23,14,0,9.0,209.0,3.2,16.8,217.0,190.21,148.26
2018,5,23,14,15,9.0,214.0,3.25,16.7,221.5,193.51,151.09
2018,5,23,14,30,9.0,219.0,3.3,16.6,226.0,196.64,153.82
2018,5,23,14,45,14.0,232.0,3.35,16.45,242.5,208.75,163.73
2018,5,23,15,0,19.0,245.0,3.4,16.3,259.0,219.79,172.76
2018,5,23,15,15,34.0,257.0,3.4,16.3,281.0,227.64,178.95
2018,5,23,15,30,49.0,269.0,3.4,16.3,303.0,236.26,185.51
2018,5,23,15,45,178.5,248.5,3.45,15.8,359.0,242.82,186.83
2018,5,23,16,0,308.0,228.0,3.5,15.3,415.0,232.11,172.48
2018,5,23,16,15,427.0,185.5,3.45,15.0,422.0,189.14,132.3
2018,5,23,16,30,546.0,143.0,3.4,14.7,429.0,137.86,89.81
2018,5,23,16,45,500.0,138.0,3.35,14.4,379.5,96.97,79.97
2018,5,23,17,0,454.0,133.0,3.3,14.1,330.0,90.45,74.64
2018,5,23,17,15,534.5,105.5,3.25,13.75,308.5,74.3,60.69
2018,5,23,17,30,615.0,78.0,3.2,13.4,287.0,55.93,44.56
2018,5,23,17,45,539.5,72.0,3.1,13.05,233.5,53.0,42.03
2018,5,23,18,0,464.0,66.0,3.0,12.7,180.0,50.04,39.32
2018,5,23,18,15,363.5,57.0,2.85,12.4,133.5,43.14,32.9
2018,5,23,18,30,263.0,48.0,2.7,12.1,87.0,36.79,26.76
2018,5,23,18,45,181.5,34.5,2.6,11.75,57.0,26.81,16.8
2018,5,23,19,0,100.0,21.0,2.5,11.4,27.0,16.52,0.0
2018,5,23,19,15,50.0,10.5,2.45,11.3,13.5,9.55,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.55,9.95,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.6,10.1,3.0,2.73,0.0
2018,5,24,5,15,0.0,12.0,1.65,10.45,12.0,10.56,0.0
2018,5,24,5,30,0.0,21.0,1.7,10.8,21.0,18.49,9.22
2018,5,24,5,45,0.0,35.0,1.8,11.15,35.0,30.9,20.54
2018,5,24,6,0,0.0,49.0,1.9,11.5,49.0,43.95,32.11
2018,5,24,6,15,0.0,56.5,1.9,11.85,56.5,50.35,37.84
2018,5,24,6,30,0.0,64.0,1.9,12.2,64.0,56.9,43.53
2018,5,24,6,45,0.5,87.0,1.9,12.5,87.0,79.06,62.41
2018,5,24,7,0,1.0,110.0,1.9,12.8,110.0,101.38,81.09
2018,5,24,7,15,4.5,132.5,1.9,13.1,134.5,125.3,100.88
2018,5,24,7,30,8.0,155.0,1.9,13.4,159.0,149.52,120.6
2018,5,24,7,45,12.0,174.5,1.95,13.7,181.0,171.33,138.09
2018,5,24,8,0,16.0,194.0,2.0,14.0,203.0,193.41,155.57
2018,5,24,8,15,11.5,190.0,2.0,14.3,197.0,185.01,147.92
2018,5,24,8,30,7.0,186.0,2.0,14.6,191.0,176.68,140.46
2018,5,24,8,45,6.5,188.5,2.05,14.95,193.0,178.25,141.18
2018,5,24,9,0,6.0,191.0,2.1,15.3,195.0,179.87,141.95
2018,5,24,9,15,7.0,198.5,2.15,15.6,203.5,187.72,147.8
2018,5,24,9,30,8.0,206.0,2.2,15.9,212.0,195.6,153.65
2018,5,24,9,45,9.5,220.5,2.2,16.2,228.0,210.64,165.12
2018,5,24,10,0,11.0,235.0,2.2,16.5,244.0,225.64,176.47
2018,5,24,10,15,20.0,282.0,2.25,16.75,299.5,279.1,217.94
2018,5,24,10,30,29.0,329.0,2.3,17.0,355.0,347.31,269.77
2018,5,24,10,45,24.5,317.0,2.35,17.25,339.0,329.08,255.03
2018,5,24,11,0,20.0,305.0,2.4,17.5,323.0,298.9,231.55
2018,5,24,11,15,17.5,289.5,2.45,17.6,305.5,280.98,217.67
2018,5,24,11,30,15.0,274.0,2.5,17.7,288.0,263.25,203.86
2018,5,24,11,45,17.0,275.5,2.55,17.85,291.5,265.7,205.72
2018,5,24,12,0,19.0,277.0,2.6,18.0,295.0,275.68,213.33
2018,5,24,12,15,26.0,295.5,2.7,17.95,320.0,297.27,230.17
2018,5,24,12,30,33.0,314.0,2.8,17.9,345.0,317.95,246.22
2018,5,24,12,45,77.0,366.5,2.85,17.9,438.5,400.2,309.71
2018,5,24,13,0,121.0,419.0,2.9,17.9,532.0,483.02,371.97
2018,5,24,13,15,118.0,430.5,3.0,17.7,539.0,480.98,370.32
2018,5,24,13,30,115.0,442.0,3.1,17.5,546.0,478.24,368.6
2018,5,24,13,45,115.0,430.0,3.15,17.3,532.0,457.16,353.36
2018,5,24,14,0,115.0,418.0,3.2,17.1,518.0,436.02,337.99
2018,5,24,14,15,113.0,401.5,3.25,16.75,497.0,410.0,318.93
2018,5,24,14,30,111.0,385.0,3.3,16.4,476.0,384.28,299.85
2018,5,24,14,45,81.5,353.5,3.3,16.1,418.5,336.83,263.64
2018,5,24,15,0,52.0,322.0,3.3,15.8,361.0,290.94,228.49
2018,5,24,15,15,39.0,289.0,3.3,15.8,317.5,254.05,199.87
2018,5,24,15,30,26.0,256.0,3.3,15.8,274.0,219.3,172.8
2018,5,24,15,45,24.0,236.5,3.25,15.15,252.0,205.78,162.73
2018,5,24,16,0,22.0,217.0,3.2,14.5,230.0,186.69,148.07
2018,5,24,16,15,34.0,205.0,3.2,14.25,223.5,168.58,133.31
2018,5,24,16,30,46.0,193.0,3.2,14.0,217.0,155.41,122.88
2018,5,24,16,45,96.0,174.5,3.15,13.75,218.5,130.14,103.39
2018,5,24,17,0,146.0,156.0,3.1,13.5,220.0,117.07,98.12
2018,5,24,17,15,247.5,136.0,3.05,13.35,227.5,98.68,82.3
2018,5,24,17,30,349.0,116.0,3.0,13.2,235.0,81.97,67.75
2018,5,24,17,45,343.0,100.0,2.95,13.0,201.0,72.28,59.22
2018,5,24,18,0,337.0,84.0,2.9,12.8,167.0,62.05,50.02
2018,5,24,18,15,272.0,71.5,2.8,12.6,128.5,53.74,42.3
2018,5,24,18,30,207.0,59.0,2.7,12.4,90.0,46.14,34.95
2018,5,24,18,45,131.0,41.5,2.6,12.2,58.5,32.87,21.96
2018,5,24,19,0,55.0,24.0,2.5,12.0,27.0,19.83,0.0
2018,5,24,19,15,27.5,12.0,2.4,11.85,13.5,10.91,0.0
2018,5,24,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.7,11.5,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.7,11.6,2.0,1.82,0.0
2018,5,25,5,15,0.0,8.0,1.7,11.75,8.0,7.02,0.0
2018,5,25,5,30,0.0,14.0,1.7,11.9,14.0,12.3,4.25
2018,5,25,5,45,0.0,19.5,1.75,12.05,19.5,17.15,8.87
2018,5,25,6,0,0.0,25.0,1.8,12.2,25.0,22.0,13.26
2018,5,25,6,15,0.0,30.5,1.8,12.35,30.5,26.85,17.58
2018,5,25,6,30,0.0,36.0,1.8,12.5,36.0,31.72,21.83
2018,5,25,6,45,0.5,43.0,1.8,12.65,43.0,38.21,27.41
2018,5,25,7,0,1.0,50.0,1.8,12.8,50.0,44.76,32.96
2018,5,25,7,15,1.0,62.5,1.8,13.0,62.5,55.91,42.33
2018,5,25,7,30,1.0,75.0,1.8,13.2,75.0,67.07,51.6
2018,5,25,7,45,0.5,84.0,1.8,13.4,84.0,74.76,57.82
2018,5,25,8,0,0.0,93.0,1.8,13.6,93.0,82.51,64.02
2018,5,25,8,15,0.0,99.0,1.8,13.8,99.0,88.0,68.33
2018,5,25,8,30,0.0,105.0,1.8,14.0,105.0,93.51,72.62
2018,5,25,8,45,0.5,115.0,1.8,14.15,115.5,103.18,80.35
2018,5,25,9,0,1.0,125.0,1.8,14.3,126.0,112.89,88.05
2018,5,25,9,15,1.0,131.0,1.8,14.45,132.0,118.43,92.31
2018,5,25,9,30,1.0,137.0,1.8,14.6,138.0,123.98,96.55
2018,5,25,9,45,3.5,158.0,1.8,14.75,161.0,145.88,114.1
2018,5,25,10,0,6.0,179.0,1.8,14.9,184.0,167.86,131.52
2018,5,25,10,15,6.5,181.5,1.85,15.05,187.0,170.6,133.42
2018,5,25,10,30,7.0,184.0,1.9,15.2,190.0,173.3,135.38
2018,5,25,10,45,8.0,193.5,1.9,15.3,200.5,182.95,142.87
2018,5,25,11,0,9.0,203.0,1.9,15.4,211.0,192.51,150.26
2018,5,25,11,15,8.0,192.0,1.9,15.5,199.5,181.1,141.03
2018,5,25,11,30,7.0,181.0,1.9,15.6,188.0,169.76,131.93
2018,5,25,11,45,8.0,191.5,1.95,15.7,199.5,179.97,139.98
2018,5,25,12,0,9.0,202.0,2.0,15.8,211.0,190.03,147.85
2018,5,25,12,15,14.5,263.0,2.05,15.85,277.0,249.89,194.74
2018,5,25,12,30,20.0,324.0,2.1,15.9,343.0,309.0,240.16
2018,5,25,12,45,26.5,346.5,2.15,15.95,371.5,338.92,262.93
2018,5,25,13,0,33.0,369.0,2.2,16.0,400.0,360.96,279.73
2018,5,25,13,15,35.5,371.0,2.2,15.95,404.0,360.36,279.39
2018,5,25,13,30,38.0,373.0,2.2,15.9,408.0,359.29,278.8
2018,5,25,13,45,55.0,382.0,2.25,15.85,431.0,373.71,290.36
2018,5,25,14,0,72.0,391.0,2.3,15.8,454.0,385.93,300.06
2018,5,25,14,15,87.5,385.0,2.3,15.75,458.5,382.57,297.8
2018,5,25,14,30,103.0,379.0,2.3,15.7,463.0,377.36,294.01
2018,5,25,14,45,104.5,363.0,2.3,15.6,445.0,355.51,277.35
2018,5,25,15,0,106.0,347.0,2.3,15.5,427.0,333.51,260.42
2018,5,25,15,15,106.5,323.5,2.3,15.5,400.5,305.42,238.45
2018,5,25,15,30,107.0,300.0,2.3,15.5,374.0,277.56,216.39
2018,5,25,15,45,207.5,262.5,2.3,15.25,393.5,260.52,199.57
2018,5,25,16,0,308.0,225.0,2.3,15.0,413.0,230.52,170.83
2018,5,25,16,15,504.0,165.5,2.3,14.8,444.0,186.62,126.61
2018,5,25,16,30,700.0,106.0,2.3,14.6,475.0,123.71,72.01
2018,5,25,16,45,693.0,97.5,2.3,14.4,432.0,71.87,49.17
2018,5,25,17,0,686.0,89.0,2.3,14.2,389.0,60.06,47.83
2018,5,25,17,15,649.0,83.5,2.25,14.0,339.0,57.96,46.16
2018,5,25,17,30,612.0,78.0,2.2,13.8,289.0,55.73,44.32
2018,5,25,17,45,550.0,71.5,2.15,13.55,238.0,52.46,41.47
2018,5,25,18,0,488.0,65.0,2.1,13.3,187.0,49.09,38.4
2018,5,25,18,15,384.0,57.0,2.05,13.15,139.5,44.17,33.76
2018,5,25,18,30,280.0,49.0,2.0,13.0,92.0,37.54,27.38
2018,5,25,18,45,198.0,36.0,1.95,12.85,61.0,27.96,17.92
2018,5,25,19,0,116.0,23.0,1.9,12.7,30.0,18.1,0.92
2018,5,25,19,15,59.5,12.0,1.9,12.6,15.5,10.91,0.0
2018,5,25,19,30,3.0,1.0,1.9,12.5,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,1.85,12.4,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,4,45,17.5,3.5,2.05,11.05,4.0,0.0,0.0
2018,5,26,5,0,35.0,7.0,2.1,11.1,8.0,13.08,0.0
2018,5,26,5,15,143.5,21.0,2.1,11.4,35.0,66.69,10.5
2018,5,26,5,30,252.0,35.0,2.1,11.7,62.0,130.17,92.61
2018,5,26,5,45,174.5,45.0,2.1,12.05,68.0,127.29,98.38
2018,5,26,6,0,97.0,55.0,2.1,12.4,74.0,100.15,79.09
2018,5,26,6,15,54.5,75.0,2.0,12.8,86.5,99.68,79.84
2018,5,26,6,30,12.0,95.0,1.9,13.2,99.0,94.77,75.65
2018,5,26,6,45,77.5,123.5,1.85,13.65,153.5,168.91,138.81
2018,5,26,7,0,143.0,152.0,1.8,14.1,208.0,254.04,209.43
2018,5,26,7,15,120.0,166.5,1.75,14.6,218.0,259.61,212.54
2018,5,26,7,30,97.0,181.0,1.7,15.1,228.0,262.83,213.69
2018,5,26,7,45,52.0,179.5,1.7,15.6,205.0,216.93,174.81
2018,5,26,8,0,7.0,178.0,1.7,16.1,182.0,169.92,134.79
2018,5,26,8,15,9.0,192.0,1.7,16.55,197.5,184.77,146.28
2018,5,26,8,30,11.0,206.0,1.7,17.0,213.0,199.73,157.56
2018,5,26,8,45,24.0,236.0,1.65,17.45,253.0,253.18,199.31
2018,5,26,9,0,37.0,266.0,1.6,17.9,293.0,296.11,231.88
2018,5,26,9,15,40.5,297.0,1.6,18.2,328.0,331.44,257.91
2018,5,26,9,30,44.0,328.0,1.6,18.5,363.0,366.55,283.41
2018,5,26,9,45,46.0,342.5,1.55,18.8,380.5,382.46,294.18
2018,5,26,10,0,48.0,357.0,1.5,19.1,398.0,398.08,304.76
2018,5,26,10,15,55.5,378.5,1.45,19.35,427.0,426.12,324.59
2018,5,26,10,30,63.0,400.0,1.4,19.6,456.0,453.67,343.73
2018,5,26,10,45,53.0,396.0,1.35,19.85,444.0,437.06,330.31
2018,5,26,11,0,43.0,392.0,1.3,20.1,432.0,420.39,317.21
2018,5,26,11,15,186.0,373.5,1.35,20.25,549.0,553.26,417.36
2018,5,26,11,30,329.0,355.0,1.4,20.4,666.0,679.42,507.83
2018,5,26,11,45,613.5,246.0,1.45,20.55,830.5,847.9,627.55
2018,5,26,12,0,898.0,137.0,1.5,20.7,995.0,974.69,709.31
2018,5,26,12,15,899.0,136.0,1.65,20.75,993.5,950.58,694.17
2018,5,26,12,30,900.0,135.0,1.8,20.8,992.0,923.34,678.56
2018,5,26,12,45,900.0,134.0,1.95,20.9,984.0,892.23,659.95
2018,5,26,13,0,900.0,133.0,2.1,21.0,976.0,858.24,639.08
2018,5,26,13,15,895.0,132.5,2.2,20.95,959.0,818.05,613.56
2018,5,26,13,30,890.0,132.0,2.3,20.9,942.0,775.62,586.12
2018,5,26,13,45,882.5,132.0,2.45,20.85,918.0,729.82,554.39
2018,5,26,14,0,875.0,132.0,2.6,20.8,894.0,682.35,520.23
2018,5,26,14,15,867.0,130.5,2.7,20.65,864.0,631.91,482.77
2018,5,26,14,30,859.0,129.0,2.8,20.5,834.0,580.32,443.19
2018,5,26,14,45,828.5,135.0,2.9,20.35,790.5,521.0,396.55
2018,5,26,15,0,798.0,141.0,3.0,20.2,747.0,464.46,350.66
2018,5,26,15,15,801.0,131.5,3.0,20.2,712.0,409.99,304.41
2018,5,26,15,30,804.0,122.0,3.0,20.2,677.0,354.3,255.89
2018,5,26,15,45,790.5,118.0,3.05,19.85,633.5,297.65,206.64
2018,5,26,16,0,777.0,114.0,3.1,19.5,590.0,242.04,158.64
2018,5,26,16,15,755.0,110.0,3.1,19.2,541.5,186.48,113.69
2018,5,26,16,30,733.0,106.0,3.1,18.9,493.0,127.04,72.19
2018,5,26,16,45,704.0,101.5,3.1,18.65,443.0,75.6,50.79
2018,5,26,17,0,675.0,97.0,3.1,18.4,393.0,65.63,51.85
2018,5,26,17,15,636.0,91.0,3.1,17.95,342.5,63.39,50.16
2018,5,26,17,30,597.0,85.0,3.1,17.5,292.0,61.01,48.28
2018,5,26,17,45,542.5,78.0,3.05,17.05,243.0,57.62,45.41
2018,5,26,18,0,488.0,71.0,3.0,16.6,194.0,54.1,42.29
2018,5,26,18,15,411.5,62.0,2.9,16.05,149.5,48.62,37.26
2018,5,26,18,30,335.0,53.0,2.8,15.5,105.0,40.74,29.89
2018,5,26,18,45,221.5,39.0,2.7,15.0,68.5,30.34,19.82
2018,5,26,19,0,108.0,25.0,2.6,14.5,32.0,20.21,3.08
2018,5,26,19,15,55.5,13.5,2.55,14.2,17.0,12.28,0.0
2018,5,26,19,30,3.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,2.45,13.6,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,4,45,26.0,5.5,1.4,12.05,6.0,0.0,0.0
2018,5,27,5,0,52.0,11.0,1.4,12.3,12.0,19.97,0.0
2018,5,27,5,15,164.0,23.5,1.5,13.0,39.0,74.95,16.21
2018,5,27,5,30,276.0,36.0,1.6,13.7,66.0,138.52,98.13
2018,5,27,5,45,364.0,45.5,1.7,14.35,106.0,199.28,153.12
2018,5,27,6,0,452.0,55.0,1.8,15.0,146.0,268.93,213.84
2018,5,27,6,15,516.0,62.5,1.85,15.55,194.0,334.09,270.22
2018,5,27,6,30,580.0,70.0,1.9,16.1,242.0,405.18,329.64
2018,5,27,6,45,635.0,73.5,1.95,16.6,294.0,471.88,383.76
2018,5,27,7,0,690.0,77.0,2.0,17.1,346.0,542.5,438.99
2018,5,27,7,15,721.5,81.0,2.0,17.7,397.0,599.03,481.16
2018,5,27,7,30,753.0,85.0,2.0,18.3,448.0,658.76,523.53
2018,5,27,7,45,776.5,88.0,2.0,18.85,497.0,711.65,558.74
2018,5,27,8,0,800.0,91.0,2.0,19.4,546.0,763.94,592.67
2018,5,27,8,15,817.5,93.5,1.95,19.9,592.5,809.7,620.9
2018,5,27,8,30,835.0,96.0,1.9,20.4,639.0,846.03,642.08
2018,5,27,8,45,849.0,98.5,1.9,20.85,682.5,884.65,665.13
2018,5,27,9,0,863.0,101.0,1.9,21.3,726.0,920.9,686.23
2018,5,27,9,15,853.0,112.5,1.9,21.7,758.0,941.63,697.02
2018,5,27,9,30,843.0,124.0,1.9,22.1,790.0,958.31,705.31
2018,5,27,9,45,872.5,115.0,1.9,22.45,829.5,988.13,722.31
2018,5,27,10,0,902.0,106.0,1.9,22.8,869.0,1015.25,737.31
2018,5,27,10,15,907.5,107.5,1.95,23.1,895.5,1026.58,743.05
2018,5,27,10,30,913.0,109.0,2.0,23.4,922.0,1034.26,746.74
2018,5,27,10,45,917.0,109.5,2.0,23.65,942.0,1035.7,746.14
2018,5,27,11,0,921.0,110.0,2.0,23.9,962.0,1033.43,743.37
2018,5,27,11,15,923.5,110.5,2.0,24.05,975.0,1025.96,737.78
2018,5,27,11,30,926.0,111.0,2.0,24.2,988.0,1014.81,730.03
2018,5,27,11,45,926.5,112.0,2.05,24.35,993.5,998.61,719.82
2018,5,27,12,0,927.0,113.0,2.1,24.5,999.0,978.94,707.47
2018,5,27,12,15,926.5,112.5,2.15,24.6,997.0,953.58,691.62
2018,5,27,12,30,926.0,112.0,2.2,24.7,995.0,925.05,673.71
2018,5,27,12,45,924.0,111.5,2.2,24.75,985.5,892.2,652.56
2018,5,27,13,0,922.0,111.0,2.2,24.8,976.0,856.51,629.46
2018,5,27,13,15,919.0,110.0,2.2,24.8,959.5,816.91,603.72
2018,5,27,13,30,916.0,109.0,2.2,24.8,943.0,774.84,576.11
2018,5,27,13,45,912.0,107.5,2.2,24.8,920.0,729.35,544.88
2018,5,27,14,0,908.0,106.0,2.2,24.8,897.0,681.85,510.51
2018,5,27,14,15,901.0,105.0,2.2,24.75,867.5,631.16,473.02
2018,5,27,14,30,894.0,104.0,2.2,24.7,838.0,579.14,433.44
2018,5,27,14,45,885.5,101.5,2.15,24.65,802.0,524.05,390.22
2018,5,27,15,0,877.0,99.0,2.1,24.6,766.0,468.28,345.15
2018,5,27,15,15,865.5,96.5,2.1,24.6,725.5,410.93,297.63
2018,5,27,15,30,854.0,94.0,2.1,24.6,685.0,353.72,248.99
2018,5,27,15,45,839.0,92.0,2.05,24.4,640.5,296.34,199.76
2018,5,27,16,0,824.0,90.0,2.0,24.2,596.0,233.35,146.7
2018,5,27,16,15,805.0,86.5,2.0,23.9,548.0,176.02,100.94
2018,5,27,16,30,786.0,83.0,2.0,23.6,500.0,120.76,63.6
2018,5,27,16,45,760.5,80.0,1.95,23.35,450.5,68.01,42.54
2018,5,27,17,0,735.0,77.0,1.9,23.1,401.0,57.08,43.53
2018,5,27,17,15,700.5,72.5,1.9,22.55,350.5,55.08,42.06
2018,5,27,17,30,666.0,68.0,1.9,22.0,300.0,48.34,36.44
2018,5,27,17,45,617.5,63.0,1.9,21.4,251.0,45.94,34.48
2018,5,27,18,0,569.0,58.0,1.9,20.8,202.0,43.48,32.35
2018,5,27,18,15,489.5,51.5,1.85,20.0,156.0,39.61,28.86
2018,5,27,18,30,410.0,45.0,1.8,19.2,110.0,35.7,25.13
2018,5,27,18,45,301.5,35.0,1.8,18.45,74.0,28.44,18.04
2018,5,27,19,0,193.0,25.0,1.8,17.7,38.0,19.74,3.93
2018,5,27,19,15,101.5,13.5,1.8,17.35,20.0,12.28,0.0
2018,5,27,19,30,10.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,1.8,16.7,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,45,40.5,5.5,1.1,14.6,6.5,0.0,0.0
2018,5,28,5,0,81.0,11.0,1.1,14.7,13.0,25.5,0.0
2018,5,28,5,15,205.0,22.0,1.2,15.25,41.0,84.26,22.0
2018,5,28,5,30,329.0,33.0,1.3,15.8,69.0,152.62,107.28
2018,5,28,5,45,414.0,41.5,1.35,16.4,110.0,213.16,162.09
2018,5,28,6,0,499.0,50.0,1.4,17.0,151.0,283.01,222.61
2018,5,28,6,15,563.5,55.5,1.45,17.6,199.5,348.42,278.6
2018,5,28,6,30,628.0,61.0,1.5,18.2,248.0,419.73,337.41
2018,5,28,6,45,669.5,66.0,1.5,18.8,298.5,480.58,385.86
2018,5,28,7,0,711.0,71.0,1.5,19.4,349.0,546.13,435.83
2018,5,28,7,15,741.5,74.5,1.5,20.1,400.0,604.63,478.39
2018,5,28,7,30,772.0,78.0,1.5,20.8,451.0,663.82,518.83
2018,5,28,7,45,795.0,81.0,1.55,21.45,500.5,717.01,553.56
2018,5,28,8,0,818.0,84.0,1.6,22.1,550.0,769.56,587.03
2018,5,28,8,15,835.0,86.0,1.6,22.75,596.5,807.85,609.51
2018,5,28,8,30,852.0,88.0,1.6,23.4,643.0,851.11,635.04
2018,5,28,8,45,865.0,90.5,1.6,24.0,686.5,889.38,656.83
2018,5,28,9,0,878.0,93.0,1.6,24.6,730.0,925.19,676.71
2018,5,28,9,15,885.5,96.0,1.6,25.05,767.5,953.65,692.01
2018,5,28,9,30,893.0,99.0,1.6,25.5,805.0,978.96,705.27
2018,5,28,9,45,898.0,102.5,1.65,25.95,837.5,999.06,715.91
2018,5,28,10,0,903.0,106.0,1.7,26.4,870.0,1015.64,724.43
2018,5,28,10,15,909.0,107.0,1.7,26.7,897.0,1026.96,729.49
2018,5,28,10,30,915.0,108.0,1.7,27.0,924.0,1034.66,732.45
2018,5,28,10,45,919.5,109.0,1.75,27.3,944.5,1037.16,733.05
2018,5,28,11,0,924.0,110.0,1.8,27.6,965.0,1035.91,731.51
2018,5,28,11,15,927.0,110.0,1.85,27.75,978.0,1028.44,726.68
2018,5,28,11,30,930.0,110.0,1.9,27.9,991.0,1017.29,719.73
2018,5,28,11,45,931.5,110.0,1.95,28.05,997.0,1001.07,709.71
2018,5,28,12,0,933.0,110.0,2.0,28.2,1003.0,981.35,697.58
2018,5,28,12,15,931.0,111.0,2.05,28.25,1001.0,955.98,682.18
2018,5,28,12,30,929.0,112.0,2.1,28.3,999.0,927.47,664.75
2018,5,28,12,45,925.0,112.5,2.15,28.3,988.5,893.81,644.03
2018,5,28,13,0,921.0,113.0,2.2,28.3,978.0,857.41,621.39
2018,5,28,13,15,917.0,113.0,2.25,28.25,961.5,818.0,596.65
2018,5,28,13,30,913.0,113.0,2.3,28.2,945.0,776.19,570.01
2018,5,28,13,45,908.0,111.5,2.35,28.15,921.5,730.17,539.07
2018,5,28,14,0,903.0,110.0,2.4,28.1,898.0,682.24,505.14
2018,5,28,14,15,896.0,108.5,2.4,27.95,868.0,631.4,468.11
2018,5,28,14,30,889.0,107.0,2.4,27.8,838.0,579.25,429.01
2018,5,28,14,45,880.0,105.5,2.4,27.7,803.0,525.03,387.06
2018,5,28,15,0,871.0,104.0,2.4,27.6,768.0,470.17,343.28
2018,5,28,15,15,859.5,101.0,2.4,27.6,727.0,412.77,296.17
2018,5,28,15,30,848.0,98.0,2.4,27.6,686.0,355.51,247.99
2018,5,28,15,45,833.0,96.0,2.35,27.2,641.5,298.48,199.7
2018,5,28,16,0,818.0,94.0,2.3,26.8,597.0,235.92,147.6
2018,5,28,16,15,798.5,90.5,2.3,26.45,549.0,178.88,102.47
2018,5,28,16,30,779.0,87.0,2.3,26.1,501.0,123.97,65.58
2018,5,28,16,45,753.5,83.5,2.25,25.75,451.5,71.28,44.23
2018,5,28,17,0,728.0,80.0,2.2,25.4,402.0,59.27,44.95
2018,5,28,17,15,693.5,75.0,2.15,24.75,351.5,56.96,43.26
2018,5,28,17,30,659.0,70.0,2.1,24.1,301.0,49.72,37.28
2018,5,28,17,45,610.5,65.0,2.05,23.5,252.0,47.39,35.41
2018,5,28,18,0,562.0,60.0,2.0,22.9,203.0,45.0,33.37
2018,5,28,18,15,487.5,53.0,1.95,22.15,157.5,40.8,29.62
2018,5,28,18,30,413.0,46.0,1.9,21.4,112.0,36.51,25.59
2018,5,28,18,45,300.5,35.5,1.9,20.65,75.0,28.81,18.22
2018,5,28,19,0,188.0,25.0,1.9,19.9,38.0,19.71,4.79
2018,5,28,19,15,99.5,13.5,1.9,19.5,20.0,12.28,0.0
2018,5,28,19,30,11.0,2.0,1.9,19.1,2.0,0.0,0.0
2018,5,28,19,45,5.5,1.0,1.9,18.75,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,29,4,45,43.5,5.5,1.9,15.7,6.5,0.0,0.0
2018,5,29,5,0,87.0,11.0,1.9,15.8,13.0,26.62,0.0
2018,5,29,5,15,212.5,22.5,1.95,16.25,42.0,86.73,25.8
2018,5,29,5,30,338.0,34.0,2.0,16.7,71.0,156.17,109.87
2018,5,29,5,45,421.5,42.5,2.1,17.2,112.5,216.73,164.8
2018,5,29,6,0,505.0,51.0,2.2,17.7,154.0,286.36,225.52
2018,5,29,6,15,569.0,57.0,2.2,18.15,203.0,352.43,282.46
2018,5,29,6,30,633.0,63.0,2.2,18.6,252.0,424.35,342.23
2018,5,29,6,45,674.0,67.5,2.2,19.1,302.5,486.51,392.26
2018,5,29,7,0,715.0,72.0,2.2,19.6,353.0,549.32,440.92
2018,5,29,7,15,745.0,76.0,2.2,20.2,404.0,608.23,484.56
2018,5,29,7,30,775.0,80.0,2.2,20.8,455.0,667.78,526.16
2018,5,29,7,45,797.0,83.5,2.15,21.4,504.5,720.91,560.81
2018,5,29,8,0,819.0,87.0,2.1,22.0,554.0,773.31,593.97
2018,5,29,8,15,835.5,90.0,2.05,22.45,601.0,819.43,622.26
2018,5,29,8,30,852.0,93.0,2.0,22.9,648.0,856.21,643.62
2018,5,29,8,45,865.0,95.5,2.0,23.35,691.5,894.42,666.12
2018,5,29,9,0,878.0,98.0,2.0,23.8,735.0,930.17,686.66
2018,5,29,9,15,890.5,98.5,2.0,24.2,774.0,960.54,703.6
2018,5,29,9,30,903.0,99.0,2.0,24.6,813.0,987.99,718.56
2018,5,29,9,45,914.0,98.5,2.0,25.0,847.0,1009.77,729.84
2018,5,29,10,0,925.0,98.0,2.0,25.4,881.0,1028.23,739.07
2018,5,29,10,15,931.0,99.0,2.1,25.7,908.5,1039.82,745.59
2018,5,29,10,30,937.0,100.0,2.2,26.0,936.0,1047.71,749.92
2018,5,29,10,45,941.5,100.5,2.3,26.25,956.5,1049.81,750.89
2018,5,29,11,0,946.0,101.0,2.4,26.5,977.0,1048.11,749.6
2018,5,29,11,15,948.5,101.5,2.5,26.6,990.5,1040.61,745.21
2018,5,29,11,30,951.0,102.0,2.6,26.7,1004.0,1029.36,738.55
2018,5,29,11,45,952.5,102.5,2.7,26.8,1010.5,1013.44,728.96
2018,5,29,12,0,954.0,103.0,2.8,26.9,1017.0,993.93,717.11
2018,5,29,12,15,952.0,104.5,2.95,26.85,1015.0,968.68,702.35
2018,5,29,12,30,950.0,106.0,3.1,26.8,1013.0,940.2,685.34
2018,5,29,12,45,945.5,107.5,3.2,26.7,1003.5,906.5,664.48
2018,5,29,13,0,941.0,109.0,3.3,26.6,994.0,870.01,641.56
2018,5,29,13,15,939.5,108.0,3.45,26.45,978.5,831.01,617.04
2018,5,29,13,30,938.0,107.0,3.6,26.3,963.0,789.36,590.32
2018,5,29,13,45,933.5,106.0,3.7,26.1,940.0,743.16,559.02
2018,5,29,14,0,929.0,105.0,3.8,25.9,917.0,694.92,524.24
2018,5,29,14,15,924.0,103.5,3.85,25.65,888.0,644.12,486.51
2018,5,29,14,30,919.0,102.0,3.9,25.4,859.0,591.75,446.41
2018,5,29,14,45,911.0,100.0,3.95,25.15,823.5,536.15,402.6
2018,5,29,15,0,903.0,98.0,4.0,24.9,788.0,479.76,356.71
2018,5,29,15,15,892.0,96.0,4.0,24.9,747.0,421.68,307.75
2018,5,29,15,30,881.0,94.0,4.0,24.9,706.0,363.62,257.65
2018,5,29,15,45,867.5,91.5,4.05,24.25,661.0,304.78,206.98
2018,5,29,16,0,854.0,89.0,4.1,23.6,616.0,246.75,157.28
2018,5,29,16,15,835.0,87.0,4.1,23.15,568.0,182.2,105.23
2018,5,29,16,30,816.0,85.0,4.1,22.7,520.0,126.34,66.99
2018,5,29,16,45,791.0,81.5,4.05,22.25,469.0,71.46,44.06
2018,5,29,17,0,766.0,78.0,4.0,21.8,418.0,57.96,44.52
2018,5,29,17,15,731.5,74.0,4.0,21.15,366.5,56.36,43.41
2018,5,29,17,30,697.0,70.0,4.0,20.5,315.0,49.89,38.01
2018,5,29,17,45,646.5,65.5,3.95,19.9,264.5,47.9,36.4
2018,5,29,18,0,596.0,61.0,3.9,19.3,214.0,45.9,34.68
2018,5,29,18,15,523.5,54.0,3.8,18.55,167.0,41.71,30.89
2018,5,29,18,30,451.0,47.0,3.7,17.8,120.0,37.43,26.81
2018,5,29,18,45,327.5,37.5,3.65,17.1,81.0,30.64,20.13
2018,5,29,19,0,204.0,28.0,3.6,16.4,42.0,22.12,7.14
2018,5,29,19,15,108.5,15.0,3.55,15.95,22.0,13.64,0.0
2018,5,29,19,30,13.0,2.0,3.5,15.5,2.0,0.0,0.0
2018,5,29,19,45,6.5,1.0,3.5,15.1,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,30,4,45,2.0,4.5,3.75,11.95,4.5,0.0,0.0
2018,5,30,5,0,4.0,9.0,3.8,12.0,9.0,8.95,0.0
2018,5,30,5,15,18.0,23.0,3.9,12.2,25.0,27.47,6.25
2018,5,30,5,30,32.0,37.0,4.0,12.4,41.0,47.57,32.24
2018,5,30,5,45,62.0,55.0,4.05,12.55,66.5,84.15,64.32
2018,5,30,6,0,92.0,73.0,4.1,12.7,92.0,119.08,95.15
2018,5,30,6,15,76.5,89.5,4.15,12.95,108.0,133.68,108.71
2018,5,30,6,30,61.0,106.0,4.2,13.2,124.0,138.31,113.12
2018,5,30,6,45,218.0,118.5,4.25,13.45,201.0,262.76,219.41
2018,5,30,7,0,375.0,131.0,4.3,13.7,278.0,397.76,331.81
2018,5,30,7,15,370.5,150.5,4.3,13.95,312.5,434.28,360.37
2018,5,30,7,30,366.0,170.0,4.3,14.2,347.0,469.24,387.2
2018,5,30,7,45,306.0,205.0,4.35,14.45,364.0,463.76,380.48
2018,5,30,8,0,246.0,240.0,4.4,14.7,381.0,465.56,379.09
2018,5,30,8,15,301.0,247.5,4.4,15.05,434.0,527.44,427.18
2018,5,30,8,30,356.0,255.0,4.4,15.4,487.0,592.03,476.14
2018,5,30,8,45,441.5,245.0,4.4,15.7,552.5,682.97,544.62
2018,5,30,9,0,527.0,235.0,4.4,16.0,618.0,761.87,602.73
2018,5,30,9,15,417.0,290.5,4.4,16.4,603.5,726.95,571.18
2018,5,30,9,30,307.0,346.0,4.4,16.8,589.0,670.68,524.81
2018,5,30,9,45,366.5,340.5,4.45,17.2,642.5,725.16,565.21
2018,5,30,10,0,426.0,335.0,4.5,17.6,696.0,794.48,614.74
2018,5,30,10,15,401.5,354.0,4.55,17.85,703.0,789.47,608.73
2018,5,30,10,30,377.0,373.0,4.6,18.1,710.0,768.77,592.3
2018,5,30,10,45,425.0,368.0,4.6,18.4,755.5,820.72,629.12
2018,5,30,11,0,473.0,363.0,4.6,18.7,801.0,857.13,654.36
2018,5,30,11,15,592.0,309.5,4.65,18.8,866.0,912.99,696.39
2018,5,30,11,30,711.0,256.0,4.7,18.9,931.0,965.5,735.27
2018,5,30,11,45,704.5,256.5,4.75,19.0,928.5,943.13,719.15
2018,5,30,12,0,698.0,257.0,4.8,19.1,926.0,918.08,701.49
2018,5,30,12,15,802.5,198.0,4.85,19.1,966.0,928.94,710.04
2018,5,30,12,30,907.0,139.0,4.9,19.1,1006.0,932.2,712.7
2018,5,30,12,45,905.0,139.0,4.95,19.1,997.5,900.24,690.8
2018,5,30,13,0,903.0,139.0,5.0,19.1,989.0,865.52,667.05
2018,5,30,13,15,900.5,139.0,5.05,19.0,974.0,827.78,641.22
2018,5,30,13,30,898.0,139.0,5.1,18.9,959.0,787.58,613.4
2018,5,30,13,45,894.0,137.5,5.1,18.8,936.5,742.79,579.82
2018,5,30,14,0,890.0,136.0,5.1,18.7,914.0,696.02,543.96
2018,5,30,14,15,882.5,134.5,5.15,18.5,884.5,645.38,504.66
2018,5,30,14,30,875.0,133.0,5.2,18.3,855.0,593.49,463.27
2018,5,30,14,45,865.0,132.0,5.2,18.1,820.0,537.86,417.68
2018,5,30,15,0,855.0,131.0,5.2,17.9,785.0,482.73,371.13
2018,5,30,15,15,842.0,128.0,5.2,17.9,743.5,424.63,320.77
2018,5,30,15,30,829.0,125.0,5.2,17.9,702.0,366.96,269.7
2018,5,30,15,45,809.5,123.5,5.25,17.25,656.5,309.45,219.03
2018,5,30,16,0,790.0,122.0,5.3,16.6,611.0,253.63,170.2
2018,5,30,16,15,762.0,120.5,5.25,16.25,561.5,192.12,119.59
2018,5,30,16,30,734.0,119.0,5.2,15.9,512.0,139.4,82.65
2018,5,30,16,45,699.5,115.5,5.15,15.55,460.5,88.48,60.07
2018,5,30,17,0,665.0,112.0,5.1,15.2,409.0,76.21,61.82
2018,5,30,17,15,620.0,107.0,5.05,14.75,357.0,75.19,61.22
2018,5,30,17,30,575.0,102.0,5.0,14.3,305.0,74.16,60.56
2018,5,30,17,45,513.5,94.5,4.9,13.9,254.5,68.85,56.0
2018,5,30,18,0,452.0,87.0,4.8,13.5,204.0,64.45,52.07
2018,5,30,18,15,371.5,75.5,4.7,13.15,158.0,56.82,45.04
2018,5,30,18,30,291.0,64.0,4.6,12.8,112.0,48.95,37.56
2018,5,30,18,45,192.5,48.0,4.45,12.45,75.5,37.24,26.27
2018,5,30,19,0,94.0,32.0,4.3,12.1,39.0,25.44,10.22
2018,5,30,19,15,48.0,17.0,4.3,11.95,20.5,15.46,0.0
2018,5,30,19,30,2.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,3.35,10.8,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,3.4,10.9,12.0,15.34,0.0
2018,5,31,5,15,114.5,27.5,3.45,11.15,39.5,63.82,22.55
2018,5,31,5,30,201.0,44.0,3.5,11.4,67.0,124.09,90.34
2018,5,31,5,45,294.0,56.0,3.55,11.7,107.5,182.71,142.92
2018,5,31,6,0,387.0,68.0,3.6,12.0,148.0,251.97,204.04
2018,5,31,6,15,454.5,76.5,3.55,12.4,195.0,315.06,259.73
2018,5,31,6,30,522.0,85.0,3.5,12.8,242.0,389.19,323.06
2018,5,31,6,45,571.5,91.0,3.5,13.2,292.0,452.93,376.29
2018,5,31,7,0,621.0,97.0,3.5,13.6,342.0,520.1,430.56
2018,5,31,7,15,658.0,102.0,3.4,14.0,393.0,580.74,477.69
2018,5,31,7,30,695.0,107.0,3.3,14.4,444.0,642.83,524.37
2018,5,31,7,45,724.0,110.0,3.25,14.8,494.0,697.57,563.47
2018,5,31,8,0,753.0,113.0,3.2,15.2,544.0,752.27,600.93
2018,5,31,8,15,774.5,115.5,3.15,15.6,591.0,796.18,629.68
2018,5,31,8,30,796.0,118.0,3.1,16.0,638.0,842.41,659.59
2018,5,31,8,45,813.5,119.5,3.05,16.4,681.5,882.31,684.45
2018,5,31,9,0,831.0,121.0,3.0,16.8,725.0,920.07,707.47
2018,5,31,9,15,844.0,122.5,3.0,17.1,764.0,951.18,726.28
2018,5,31,9,30,857.0,124.0,3.0,17.4,803.0,969.4,736.24
2018,5,31,9,45,867.5,125.0,3.0,17.7,837.0,991.43,748.92
2018,5,31,10,0,878.0,126.0,3.0,18.0,871.0,1010.25,759.39
2018,5,31,10,15,885.0,127.5,3.05,18.2,898.5,1022.74,766.43
2018,5,31,10,30,892.0,129.0,3.1,18.4,926.0,1031.68,771.27
2018,5,31,10,45,897.0,130.0,3.1,18.6,946.5,1034.5,771.74
2018,5,31,11,0,902.0,131.0,3.1,18.8,967.0,1033.65,769.96
2018,5,31,11,15,905.5,131.5,3.15,18.9,981.0,1027.18,765.34
2018,5,31,11,30,909.0,132.0,3.2,19.0,995.0,1017.07,758.46
2018,5,31,11,45,909.5,132.5,3.25,19.15,1000.5,1000.54,747.26
2018,5,31,12,0,910.0,133.0,3.3,19.3,1006.0,980.63,733.9
2018,5,31,12,15,906.5,135.0,3.3,19.35,1003.5,955.18,716.77
2018,5,31,12,30,903.0,137.0,3.3,19.4,1001.0,926.75,697.66
2018,5,31,12,45,896.5,140.0,3.35,19.45,991.0,893.82,675.77
2018,5,31,13,0,890.0,143.0,3.4,19.5,981.0,858.37,652.03
2018,5,31,13,15,888.5,141.5,3.35,19.45,966.0,820.64,626.24
2018,5,31,13,30,887.0,140.0,3.3,19.4,951.0,780.45,598.57
2018,5,31,13,45,883.5,137.0,3.3,19.4,928.0,735.3,565.42
2018,5,31,14,0,880.0,134.0,3.3,19.4,905.0,688.18,530.1
2018,5,31,14,15,873.0,132.5,3.35,19.3,875.5,638.41,492.24
2018,5,31,14,30,866.0,131.0,3.4,19.2,846.0,587.36,452.3
2018,5,31,14,45,857.0,128.0,3.4,19.1,810.5,533.09,408.6
2018,5,31,15,0,848.0,125.0,3.4,19.0,775.0,475.21,360.89
2018,5,31,15,15,835.0,122.5,3.4,19.0,734.0,418.03,312.2
2018,5,31,15,30,822.0,120.0,3.4,19.0,693.0,361.27,262.71
2018,5,31,15,45,806.5,117.0,3.4,18.65,648.5,304.11,212.68
2018,5,31,16,0,791.0,114.0,3.4,18.3,604.0,248.17,164.03
2018,5,31,16,15,771.5,109.5,3.4,18.05,556.0,191.94,117.83
2018,5,31,16,30,752.0,105.0,3.4,17.8,508.0,131.63,74.65
2018,5,31,16,45,725.0,100.5,3.4,17.55,458.0,79.23,50.97
2018,5,31,17,0,698.0,96.0,3.4,17.3,408.0,64.64,51.18
2018,5,31,17,15,661.0,90.0,3.35,16.9,357.0,62.35,49.44
2018,5,31,17,30,624.0,84.0,3.3,16.5,306.0,59.92,47.5
2018,5,31,17,45,573.0,77.5,3.3,16.1,256.5,56.87,44.94
2018,5,31,18,0,522.0,71.0,3.3,15.7,207.0,53.72,42.15
2018,5,31,18,15,447.5,62.5,3.2,15.15,161.5,48.63,37.49
2018,5,31,18,30,373.0,54.0,3.1,14.6,116.0,41.44,30.76
2018,5,31,18,45,268.5,42.0,3.0,14.1,79.0,32.64,22.25
2018,5,31,19,0,164.0,30.0,2.9,13.6,42.0,23.62,9.71
2018,5,31,19,15,85.5,16.0,2.85,13.3,22.0,14.55,0.0
2018,5,31,19,30,7.0,2.0,2.8,13.0,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,2.75,12.75,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,1.8,10.85,7.0,0.0,0.0
2018,6,1,5,0,61.0,13.0,1.8,11.1,14.0,23.42,0.0
2018,6,1,5,15,172.0,26.0,1.85,11.7,42.5,80.16,30.93
2018,6,1,5,30,283.0,39.0,1.9,12.3,71.0,142.96,103.16
2018,6,1,5,45,375.0,48.5,1.95,12.95,112.5,205.17,158.92
2018,6,1,6,0,467.0,58.0,2.0,13.6,154.0,276.95,221.58
2018,6,1,6,15,529.0,64.5,1.95,14.2,201.5,340.76,276.95
2018,6,1,6,30,591.0,71.0,1.9,14.8,249.0,410.13,334.98
2018,6,1,6,45,635.0,76.5,1.85,15.45,299.5,473.12,385.74
2018,6,1,7,0,679.0,82.0,1.8,16.1,350.0,539.02,436.65
2018,6,1,7,15,711.5,85.5,1.8,16.65,400.5,597.25,480.17
2018,6,1,7,30,744.0,89.0,1.8,17.2,451.0,654.08,520.87
2018,6,1,7,45,768.5,92.5,1.8,17.8,500.5,707.84,556.66
2018,6,1,8,0,793.0,96.0,1.8,18.4,550.0,761.11,591.16
2018,6,1,8,15,811.5,98.5,1.75,18.9,597.0,807.39,619.69
2018,6,1,8,30,830.0,101.0,1.7,19.4,644.0,852.11,646.51
2018,6,1,8,45,844.5,103.5,1.6,19.95,687.5,883.1,662.8
2018,6,1,9,0,859.0,106.0,1.5,20.5,731.0,919.64,682.48
2018,6,1,9,15,872.5,106.5,1.5,20.9,770.0,950.49,699.72
2018,6,1,9,30,886.0,107.0,1.5,21.3,809.0,978.54,715.05
2018,6,1,9,45,897.0,106.5,1.45,21.65,843.0,1000.05,725.51
2018,6,1,10,0,908.0,106.0,1.4,22.0,877.0,1018.31,733.92
2018,6,1,10,15,914.0,107.5,1.45,22.3,904.0,1030.29,740.22
2018,6,1,10,30,920.0,109.0,1.5,22.6,931.0,1038.63,744.41
2018,6,1,10,45,925.0,109.0,1.5,22.9,951.5,1040.71,744.03
2018,6,1,11,0,930.0,109.0,1.5,23.2,972.0,1039.07,741.54
2018,6,1,11,15,932.5,109.5,1.55,23.4,985.0,1031.73,736.75
2018,6,1,11,30,935.0,110.0,1.6,23.6,998.0,1020.69,729.79
2018,6,1,11,45,936.5,110.5,1.7,23.8,1004.5,1005.06,720.76
2018,6,1,12,0,938.0,111.0,1.8,24.0,1011.0,985.91,709.49
2018,6,1,12,15,937.5,110.5,1.9,24.1,1009.0,960.58,694.5
2018,6,1,12,30,937.0,110.0,2.0,24.2,1007.0,932.07,677.34
2018,6,1,12,45,934.0,110.5,2.1,24.3,997.5,899.27,657.21
2018,6,1,13,0,931.0,111.0,2.2,24.4,988.0,863.66,634.99
2018,6,1,13,15,927.5,110.0,2.3,24.35,971.5,823.66,609.9
2018,6,1,13,30,924.0,109.0,2.4,24.3,955.0,781.22,582.77
2018,6,1,13,45,919.0,108.5,2.5,24.3,932.0,735.9,552.14
2018,6,1,14,0,914.0,108.0,2.6,24.3,909.0,688.62,518.19
2018,6,1,14,15,907.5,106.0,2.65,24.2,879.0,637.41,480.39
2018,6,1,14,30,901.0,104.0,2.7,24.1,849.0,584.82,440.38
2018,6,1,14,45,892.5,102.5,2.8,24.0,814.0,530.51,397.9
2018,6,1,15,0,884.0,101.0,2.9,23.9,779.0,475.48,353.36
2018,6,1,15,15,872.5,99.0,2.9,23.9,738.5,418.42,305.57
2018,6,1,15,30,861.0,97.0,2.9,23.9,698.0,361.45,256.68
2018,6,1,15,45,847.0,94.5,2.95,23.55,654.0,303.77,206.99
2018,6,1,16,0,833.0,92.0,3.0,23.2,610.0,240.34,153.13
2018,6,1,16,15,815.0,88.5,3.0,22.9,562.0,182.81,106.44
2018,6,1,16,30,797.0,85.0,3.0,22.6,514.0,127.2,67.78
2018,6,1,16,45,772.5,81.5,3.0,22.25,464.0,73.56,44.16
2018,6,1,17,0,748.0,78.0,3.0,21.9,414.0,57.62,44.19
2018,6,1,17,15,714.5,74.0,2.95,21.35,363.5,56.04,43.08
2018,6,1,17,30,681.0,70.0,2.9,20.8,313.0,49.6,37.7
2018,6,1,17,45,634.5,65.0,2.85,20.25,263.5,47.25,35.79
2018,6,1,18,0,588.0,60.0,2.8,19.7,214.0,44.83,33.71
2018,6,1,18,15,520.0,53.0,2.7,19.0,168.0,40.61,29.92
2018,6,1,18,30,452.0,46.0,2.6,18.3,122.0,36.28,25.84
2018,6,1,18,45,347.0,37.0,2.55,17.6,84.0,29.93,19.69
2018,6,1,19,0,242.0,28.0,2.5,16.9,46.0,23.42,9.99
2018,6,1,19,15,133.0,16.0,2.45,16.55,25.0,14.55,0.0
2018,6,1,19,30,24.0,4.0,2.4,16.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.35,15.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.0,1.55,14.85,7.5,0.0,0.0
2018,6,2,5,0,101.0,12.0,1.5,15.0,15.0,30.06,0.0
2018,6,2,5,15,232.0,23.0,1.55,15.7,45.0,92.41,36.83
2018,6,2,5,30,363.0,34.0,1.6,16.4,75.0,162.97,115.4
2018,6,2,5,45,450.0,41.5,1.65,17.1,117.5,224.89,170.83
2018,6,2,6,0,537.0,49.0,1.7,17.8,160.0,296.17,232.44
2018,6,2,6,15,593.5,54.5,1.75,18.35,208.0,359.55,286.94
2018,6,2,6,30,650.0,60.0,1.8,18.9,256.0,427.95,343.56
2018,6,2,6,45,689.0,64.5,1.85,19.45,306.5,487.91,391.66
2018,6,2,7,0,728.0,69.0,1.9,20.0,357.0,552.02,441.01
2018,6,2,7,15,757.0,72.5,1.9,20.6,407.5,610.09,483.68
2018,6,2,7,30,786.0,76.0,1.9,21.2,458.0,668.7,524.14
2018,6,2,7,45,807.0,79.0,1.9,21.8,507.5,720.82,558.06
2018,6,2,8,0,828.0,82.0,1.9,22.4,557.0,765.63,586.03
2018,6,2,8,15,845.0,84.0,1.9,23.05,603.5,810.87,613.61
2018,6,2,8,30,862.0,86.0,1.9,23.7,650.0,854.42,639.46
