Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,45,486.0,40.5,1.85,17.85,124.5,233.06,176.18
2018,6,12,6,0,570.0,48.0,1.9,18.6,168.0,304.42,237.83
2018,6,12,6,15,624.0,52.5,1.9,19.2,216.0,365.03,290.06
2018,6,12,6,30,678.0,57.0,1.9,19.8,264.0,432.31,345.61
2018,6,12,6,45,715.5,61.0,1.9,20.35,314.5,493.74,394.59
2018,6,12,7,0,753.0,65.0,1.9,20.9,365.0,557.27,443.18
2018,6,12,7,15,780.5,68.5,1.95,21.55,416.0,615.25,485.81
2018,6,12,7,30,808.0,72.0,2.0,22.2,467.0,673.64,526.2
2018,6,12,7,45,828.0,74.5,2.0,22.85,516.0,719.46,555.42
2018,6,12,8,0,848.0,77.0,2.0,23.5,565.0,769.74,587.12
2018,6,12,8,15,863.0,79.5,2.0,24.05,611.5,814.68,614.6
2018,6,12,8,30,878.0,82.0,2.0,24.6,658.0,857.79,640.32
2018,6,12,8,45,889.5,85.0,2.05,25.1,701.5,896.23,663.11
2018,6,12,9,0,901.0,88.0,2.1,25.6,745.0,932.1,683.97
2018,6,12,9,15,910.5,89.5,2.15,25.9,783.5,961.61,701.08
2018,6,12,9,30,920.0,91.0,2.2,26.2,822.0,988.06,716.2
2018,6,12,9,45,927.0,92.5,2.25,26.5,855.5,1008.85,727.71
2018,6,12,10,0,934.0,94.0,2.3,26.8,889.0,1026.17,737.1
2018,6,12,10,15,940.0,95.0,2.35,27.0,916.5,1038.39,743.65
2018,6,12,10,30,946.0,96.0,2.4,27.2,944.0,1046.92,748.02
2018,6,12,10,45,949.5,97.0,2.45,27.4,964.5,1049.2,748.6
2018,6,12,11,0,953.0,98.0,2.5,27.6,985.0,1047.67,746.97
2018,6,12,11,15,955.0,98.5,2.6,27.65,998.5,1040.36,742.8
2018,6,12,11,30,957.0,99.0,2.7,27.7,1012.0,1029.3,736.36
2018,6,12,11,45,958.0,99.5,2.8,27.8,1018.5,1013.6,726.88
2018,6,12,12,0,959.0,100.0,2.9,27.9,1025.0,994.33,715.16
2018,6,12,12,15,958.0,101.0,3.0,27.85,1024.0,970.25,700.74
2018,6,12,12,30,957.0,102.0,3.1,27.8,1023.0,942.9,684.13
2018,6,12,12,45,954.5,102.5,3.2,27.75,1014.5,910.68,664.2
2018,6,12,13,0,952.0,103.0,3.3,27.7,1006.0,875.56,642.16
2018,6,12,13,15,950.0,102.5,3.35,27.55,991.5,837.16,617.67
2018,6,12,13,30,948.0,102.0,3.4,27.4,977.0,796.12,591.12
2018,6,12,13,45,944.5,100.5,3.45,27.3,954.5,750.68,560.68
2018,6,12,14,0,941.0,99.0,3.5,27.2,932.0,703.09,526.44
2018,6,12,14,15,935.5,97.5,3.55,27.05,903.0,652.33,489.05
2018,6,12,14,30,930.0,96.0,3.6,26.9,874.0,600.01,449.38
2018,6,12,14,45,923.5,94.5,3.6,26.7,840.0,545.86,407.04
2018,6,12,15,0,917.0,93.0,3.6,26.5,806.0,490.69,362.55
2018,6,12,15,15,907.0,91.0,3.6,26.5,766.0,432.98,314.53
2018,6,12,15,30,897.0,89.0,3.6,26.5,726.0,375.14,265.18
2018,6,12,15,45,884.0,87.5,3.6,26.05,682.0,316.95,215.27
2018,6,12,16,0,871.0,86.0,3.6,25.6,638.0,259.44,165.97
2018,6,12,16,15,855.0,83.0,3.55,25.25,590.5,201.22,118.29
2018,6,12,16,30,839.0,80.0,3.5,24.9,543.0,144.52,77.56
2018,6,12,16,45,817.5,77.0,3.5,24.55,493.0,81.32,43.79
2018,6,12,17,0,796.0,74.0,3.5,24.2,443.0,54.47,41.02
2018,6,12,17,15,765.0,70.0,3.4,23.65,391.5,52.73,39.79
2018,6,12,17,30,734.0,66.0,3.3,23.1,340.0,50.91,38.43
2018,6,12,17,45,691.0,62.0,3.25,22.5,289.5,48.95,36.9
2018,6,12,18,0,648.0,58.0,3.2,21.9,239.0,42.95,31.78
2018,6,12,18,15,584.5,52.0,3.05,21.1,191.0,39.42,28.7
2018,6,12,18,30,521.0,46.0,2.9,20.3,143.0,35.82,25.37
2018,6,12,18,45,422.0,38.5,2.8,19.45,102.0,30.73,20.56
2018,6,12,19,0,323.0,31.0,2.7,18.6,61.0,25.58,14.51
2018,6,12,19,15,191.5,20.0,2.7,18.15,35.0,16.83,0.0
2018,6,12,19,30,60.0,9.0,2.7,17.7,9.0,8.19,0.0
2018,6,12,19,45,30.0,4.5,2.7,17.25,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,2.6,13.95,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,2.6,14.2,17.0,32.9,0.0
2018,6,13,5,15,245.0,25.0,2.7,14.85,49.0,96.29,45.84
2018,6,13,5,30,380.0,36.0,2.8,15.5,81.0,166.85,119.06
2018,6,13,5,45,468.0,43.5,2.9,16.1,124.5,229.54,175.3
2018,6,13,6,0,556.0,51.0,3.0,16.7,168.0,301.6,238.38
2018,6,13,6,15,612.5,56.0,2.95,17.35,216.5,365.01,293.54
2018,6,13,6,30,669.0,61.0,2.9,18.0,265.0,431.55,349.38
2018,6,13,6,45,707.0,65.5,2.85,18.65,315.5,493.47,399.47
2018,6,13,7,0,745.0,70.0,2.8,19.3,366.0,557.54,449.17
2018,6,13,7,15,773.0,73.5,2.8,20.1,417.0,615.54,492.23
2018,6,13,7,30,801.0,77.0,2.8,20.9,468.0,673.99,533.22
2018,6,13,7,45,821.5,79.5,2.85,21.7,517.0,725.7,567.32
2018,6,13,8,0,842.0,82.0,2.9,22.5,566.0,770.23,595.51
2018,6,13,8,15,857.0,84.5,2.85,23.1,612.5,814.93,623.17
2018,6,13,8,30,872.0,87.0,2.8,23.7,659.0,857.82,648.96
2018,6,13,8,45,884.5,89.0,2.75,24.35,702.0,895.82,670.78
2018,6,13,9,0,897.0,91.0,2.7,25.0,745.0,931.33,690.57
2018,6,13,9,15,902.5,94.5,2.7,25.4,782.5,959.22,706.15
2018,6,13,9,30,908.0,98.0,2.7,25.8,820.0,983.88,719.57
2018,6,13,9,45,912.0,101.0,2.65,26.2,852.0,1003.15,729.02
2018,6,13,10,0,916.0,104.0,2.6,26.6,884.0,1018.89,736.23
2018,6,13,10,15,921.5,105.5,2.65,26.85,911.0,1030.92,742.56
2018,6,13,10,30,927.0,107.0,2.7,27.1,938.0,1039.31,746.7
2018,6,13,10,45,930.5,107.5,2.75,27.35,958.0,1040.98,746.71
2018,6,13,11,0,934.0,108.0,2.8,27.6,978.0,1038.93,744.53
2018,6,13,11,15,936.5,108.5,2.9,27.7,991.5,1032.16,740.41
2018,6,13,11,30,939.0,109.0,3.0,27.8,1005.0,1021.71,734.03
2018,6,13,11,45,940.5,109.0,3.1,27.9,1011.5,1006.2,724.48
2018,6,13,12,0,942.0,109.0,3.2,28.0,1018.0,987.17,712.71
2018,6,13,12,15,938.5,111.5,3.35,27.95,1016.5,962.53,698.06
2018,6,13,12,30,935.0,114.0,3.5,27.9,1015.0,934.79,681.27
2018,6,13,12,45,928.5,117.5,3.6,27.85,1005.5,902.43,660.95
2018,6,13,13,0,922.0,121.0,3.7,27.8,996.0,867.43,638.71
2018,6,13,13,15,919.5,119.5,3.8,27.65,980.5,828.74,613.99
2018,6,13,13,30,917.0,118.0,3.9,27.5,965.0,787.57,587.27
2018,6,13,13,45,912.5,117.0,4.0,27.3,942.5,743.09,557.06
2018,6,13,14,0,908.0,116.0,4.1,27.1,920.0,696.62,523.67
2018,6,13,14,15,902.5,114.0,4.2,26.85,891.5,646.9,487.09
2018,6,13,14,30,897.0,112.0,4.3,26.6,863.0,595.7,448.26
2018,6,13,14,45,890.0,110.0,4.35,26.3,829.0,542.47,406.64
2018,6,13,15,0,883.0,108.0,4.4,26.0,795.0,488.34,362.96
2018,6,13,15,15,871.5,106.0,4.4,26.0,755.0,431.78,315.69
2018,6,13,15,30,860.0,104.0,4.4,26.0,715.0,375.28,267.33
2018,6,13,15,45,847.0,101.0,4.45,25.25,671.5,317.89,218.35
2018,6,13,16,0,834.0,98.0,4.5,24.5,628.0,254.73,164.84
2018,6,13,16,15,816.5,95.0,4.45,24.05,581.0,197.82,117.99
2018,6,13,16,30,799.0,92.0,4.4,23.6,534.0,142.72,78.05
2018,6,13,16,45,775.5,88.0,4.4,23.15,484.0,88.68,50.5
2018,6,13,17,0,752.0,84.0,4.4,22.7,434.0,61.58,47.37
2018,6,13,17,15,719.5,80.0,4.35,22.05,383.5,60.17,46.46
2018,6,13,17,30,687.0,76.0,4.3,21.4,333.0,53.43,40.88
2018,6,13,17,45,642.0,71.0,4.25,20.8,283.0,51.25,39.17
2018,6,13,18,0,597.0,66.0,4.2,20.2,233.0,49.01,37.3
2018,6,13,18,15,532.0,59.0,4.05,19.5,186.0,44.96,33.73
2018,6,13,18,30,467.0,52.0,3.9,18.8,139.0,40.8,29.87
2018,6,13,18,45,369.5,42.5,3.75,18.15,99.0,34.18,23.64
2018,6,13,19,0,272.0,33.0,3.6,17.5,59.0,27.35,16.1
2018,6,13,19,15,158.5,20.5,3.6,17.05,33.5,16.25,0.0
2018,6,13,19,30,45.0,8.0,3.6,16.6,8.0,7.28,0.0
2018,6,13,19,45,22.5,4.0,3.6,16.15,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,2.5,12.35,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,2.5,12.5,16.0,26.25,0.0
2018,6,14,5,15,190.5,27.0,2.45,13.05,46.0,84.48,40.4
2018,6,14,5,30,307.0,40.0,2.4,13.6,76.0,148.4,106.92
2018,6,14,5,45,400.5,48.5,2.35,14.1,118.5,210.32,161.94
2018,6,14,6,0,494.0,57.0,2.3,14.6,161.0,282.15,224.55
2018,6,14,6,15,554.0,63.5,2.2,15.2,209.0,345.76,279.68
2018,6,14,6,30,614.0,70.0,2.1,15.8,257.0,414.74,337.26
2018,6,14,6,45,656.5,75.0,2.0,16.35,307.5,477.0,387.45
2018,6,14,7,0,699.0,80.0,1.9,16.9,358.0,541.98,437.64
2018,6,14,7,15,730.0,84.0,1.8,17.45,409.0,598.24,479.19
2018,6,14,7,30,761.0,88.0,1.7,18.0,460.0,657.61,521.14
2018,6,14,7,45,784.5,91.5,1.6,18.55,509.5,711.19,555.81
2018,6,14,8,0,808.0,95.0,1.5,19.1,559.0,764.22,588.93
2018,6,14,8,15,825.5,97.5,1.45,19.6,606.0,810.23,616.79
2018,6,14,8,30,843.0,100.0,1.4,20.1,653.0,854.63,642.92
2018,6,14,8,45,856.5,102.5,1.3,20.55,696.5,885.53,658.92
2018,6,14,9,0,870.0,105.0,1.2,21.0,740.0,921.69,678.08
2018,6,14,9,15,884.0,105.0,1.3,21.4,779.5,953.0,696.93
2018,6,14,9,30,898.0,105.0,1.4,21.8,819.0,981.55,713.98
2018,6,14,9,45,910.5,104.0,1.45,22.2,853.5,1004.59,726.73
2018,6,14,10,0,923.0,103.0,1.5,22.6,888.0,1024.41,737.52
2018,6,14,10,15,929.0,104.0,1.65,22.85,915.5,1036.52,745.52
2018,6,14,10,30,935.0,105.0,1.8,23.1,943.0,1044.99,751.33
2018,6,14,10,45,939.5,105.5,1.95,23.35,964.0,1047.72,753.58
2018,6,14,11,0,944.0,106.0,2.1,23.6,985.0,1046.7,753.53
2018,6,14,11,15,946.0,107.0,2.25,23.7,999.0,1039.95,750.31
2018,6,14,11,30,948.0,108.0,2.4,23.8,1013.0,1029.46,744.75
2018,6,14,11,45,949.0,108.0,2.5,23.95,1019.0,1013.39,734.93
2018,6,14,12,0,950.0,108.0,2.6,24.1,1025.0,993.81,722.88
2018,6,14,12,15,948.5,109.5,2.7,24.15,1024.0,969.94,708.3
2018,6,14,12,30,947.0,111.0,2.8,24.2,1023.0,942.86,691.54
2018,6,14,12,45,944.0,111.5,2.9,24.2,1014.5,910.51,671.31
2018,6,14,13,0,941.0,112.0,3.0,24.2,1006.0,875.33,649.0
2018,6,14,13,15,937.0,111.5,3.1,24.2,989.5,835.79,623.48
2018,6,14,13,30,933.0,111.0,3.2,24.2,973.0,793.8,595.98
2018,6,14,13,45,927.5,110.5,3.25,24.15,950.0,748.49,564.95
2018,6,14,14,0,922.0,110.0,3.3,24.1,927.0,701.23,530.52
2018,6,14,14,15,915.5,108.5,3.3,24.0,898.0,650.76,492.79
2018,6,14,14,30,909.0,107.0,3.3,23.9,869.0,598.86,452.94
2018,6,14,14,45,900.0,106.0,3.35,23.8,834.0,544.91,410.48
2018,6,14,15,0,891.0,105.0,3.4,23.7,799.0,490.24,366.08
2018,6,14,15,15,880.0,103.0,3.4,23.7,759.0,433.49,318.58
2018,6,14,15,30,869.0,101.0,3.4,23.7,719.0,376.74,269.87
2018,6,14,15,45,843.5,100.5,3.4,23.25,669.5,317.33,219.18
2018,6,14,16,0,818.0,100.0,3.4,22.8,620.0,253.59,165.32
2018,6,14,16,15,811.0,95.0,3.4,22.5,577.5,197.75,118.71
2018,6,14,16,30,804.0,90.0,3.4,22.2,535.0,142.53,77.92
2018,6,14,16,45,779.5,87.0,3.35,21.85,485.5,88.91,50.44
2018,6,14,17,0,755.0,84.0,3.3,21.5,436.0,61.56,47.58
2018,6,14,17,15,721.5,80.0,3.3,20.95,385.0,60.14,46.64
2018,6,14,17,30,688.0,76.0,3.3,20.4,334.0,53.39,41.02
2018,6,14,17,45,642.0,71.0,3.25,19.9,284.0,51.2,39.28
2018,6,14,18,0,596.0,66.0,3.2,19.4,234.0,48.95,37.39
2018,6,14,18,15,528.5,59.5,3.1,18.8,187.0,45.32,34.15
2018,6,14,18,30,461.0,53.0,3.0,18.2,140.0,41.61,30.68
2018,6,14,18,45,357.0,44.0,2.9,17.55,99.5,35.47,24.84
2018,6,14,19,0,253.0,35.0,2.8,16.9,59.0,27.44,16.34
2018,6,14,19,15,146.5,22.0,2.8,16.45,34.0,17.44,0.0
2018,6,14,19,30,40.0,9.0,2.8,16.0,9.0,8.19,0.0
2018,6,14,19,45,20.0,4.5,2.8,15.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,3.0,2.35,12.15,3.0,0.0,0.0
2018,6,15,5,0,0.0,6.0,2.4,12.3,6.0,5.46,0.0
2018,6,15,5,15,91.5,22.0,2.4,12.7,33.0,49.58,21.9
2018,6,15,5,30,183.0,38.0,2.4,13.1,60.0,108.21,77.96
2018,6,15,5,45,295.0,48.5,2.45,13.55,102.5,170.09,131.31
2018,6,15,6,0,407.0,59.0,2.5,14.0,145.0,248.09,198.4
2018,6,15,6,15,264.5,74.5,2.5,14.45,136.0,218.56,178.08
2018,6,15,6,30,122.0,90.0,2.5,14.9,127.0,158.03,128.95
2018,6,15,6,45,67.5,113.0,2.55,15.35,134.0,149.12,121.27
2018,6,15,7,0,13.0,136.0,2.6,15.8,141.0,134.62,107.96
2018,6,15,7,15,50.5,164.5,2.65,16.2,188.5,196.96,159.67
2018,6,15,7,30,88.0,193.0,2.7,16.6,236.0,255.15,206.87
2018,6,15,7,45,269.0,187.5,2.75,16.95,338.0,411.4,333.88
2018,6,15,8,0,450.0,182.0,2.8,17.3,440.0,573.12,459.38
2018,6,15,8,15,631.0,144.0,2.8,17.7,539.0,704.7,557.72
2018,6,15,8,30,812.0,106.0,2.8,18.1,638.0,834.34,647.47
2018,6,15,8,45,827.5,107.5,2.85,18.45,681.0,873.03,671.3
2018,6,15,9,0,843.0,109.0,2.9,18.8,724.0,900.93,688.2
2018,6,15,9,15,854.5,111.0,2.9,19.15,762.5,931.47,706.52
2018,6,15,9,30,866.0,113.0,2.9,19.5,801.0,959.21,722.78
2018,6,15,9,45,875.0,114.5,2.9,19.8,834.5,981.01,735.12
2018,6,15,10,0,884.0,116.0,2.9,20.1,868.0,999.58,745.36
2018,6,15,10,15,891.0,117.0,2.95,20.3,895.5,1012.28,752.5
2018,6,15,10,30,898.0,118.0,3.0,20.5,923.0,1021.48,757.47
2018,6,15,10,45,903.5,117.5,3.05,20.7,943.5,1024.09,758.24
2018,6,15,11,0,909.0,117.0,3.1,20.9,964.0,1023.1,756.8
2018,6,15,11,15,912.5,117.5,3.15,21.0,978.0,1017.5,752.77
2018,6,15,11,30,916.0,118.0,3.2,21.1,992.0,1008.28,746.48
2018,6,15,11,45,918.5,117.5,3.25,21.25,999.0,993.58,736.54
2018,6,15,12,0,921.0,117.0,3.3,21.4,1006.0,975.44,724.41
2018,6,15,12,15,919.5,118.0,3.4,21.35,1005.0,951.7,709.48
2018,6,15,12,30,918.0,119.0,3.5,21.3,1004.0,924.87,692.42
2018,6,15,12,45,915.0,120.0,3.55,21.3,995.5,893.8,671.95
2018,6,15,13,0,912.0,121.0,3.6,21.3,987.0,859.98,649.5
2018,6,15,13,15,910.5,119.5,3.65,21.2,972.5,822.54,624.62
2018,6,15,13,30,909.0,118.0,3.7,21.1,958.0,782.57,597.73
2018,6,15,13,45,905.5,116.5,3.75,21.0,936.5,738.8,566.94
2018,6,15,14,0,902.0,115.0,3.8,20.9,915.0,692.97,532.93
2018,6,15,14,15,897.0,113.0,3.85,20.75,887.0,643.94,495.75
2018,6,15,14,30,892.0,111.0,3.9,20.6,859.0,593.39,456.33
2018,6,15,14,45,884.0,109.0,3.9,20.45,824.5,540.0,413.46
2018,6,15,15,0,876.0,107.0,3.9,20.3,790.0,485.83,368.67
2018,6,15,15,15,864.5,105.0,3.9,20.3,750.5,429.73,320.91
2018,6,15,15,30,853.0,103.0,3.9,20.3,711.0,373.68,272.03
2018,6,15,15,45,839.0,101.0,3.85,19.9,667.5,317.23,222.5
2018,6,15,16,0,825.0,99.0,3.8,19.5,624.0,255.14,168.64
2018,6,15,16,15,804.5,97.0,3.75,19.2,577.0,199.05,121.66
2018,6,15,16,30,784.0,95.0,3.7,18.9,530.0,145.12,81.78
2018,6,15,16,45,756.5,92.5,3.65,18.6,480.5,92.92,54.55
2018,6,15,17,0,729.0,90.0,3.6,18.3,431.0,59.72,46.62
2018,6,15,17,15,692.5,86.5,3.55,17.85,380.5,59.04,46.29
2018,6,15,17,30,656.0,83.0,3.5,17.4,330.0,58.34,45.9
2018,6,15,17,45,604.5,78.5,3.45,16.95,280.0,56.78,44.69
2018,6,15,18,0,553.0,74.0,3.4,16.5,230.0,55.24,43.4
2018,6,15,18,15,484.0,67.0,3.3,15.95,184.0,51.5,40.03
2018,6,15,18,30,415.0,60.0,3.2,15.4,138.0,47.71,36.41
2018,6,15,18,45,315.0,49.0,3.05,14.9,98.5,37.84,27.2
2018,6,15,19,0,215.0,38.0,2.9,14.4,59.0,29.74,18.51
2018,6,15,19,15,121.5,23.5,2.85,14.1,34.0,18.62,0.0
2018,6,15,19,30,28.0,9.0,2.8,13.8,9.0,8.19,0.0
2018,6,15,19,45,14.0,4.5,2.75,13.45,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,4,45,28.0,6.0,0.65,12.55,7.0,0.0,0.0
2018,6,16,5,0,56.0,12.0,0.7,12.8,14.0,21.06,0.0
2018,6,16,5,15,164.0,27.0,0.7,13.25,44.0,77.71,36.54
2018,6,16,5,30,272.0,42.0,0.7,13.7,74.0,139.2,99.94
2018,6,16,5,45,293.5,52.0,0.7,14.15,101.0,173.43,132.85
2018,6,16,6,0,315.0,62.0,0.7,14.6,128.0,210.1,166.37
2018,6,16,6,15,191.5,87.5,0.75,15.1,131.0,190.28,153.31
2018,6,16,6,30,68.0,113.0,0.8,15.6,134.0,148.34,119.46
2018,6,16,6,45,85.0,130.0,0.8,16.05,161.0,178.03,144.23
2018,6,16,7,0,102.0,147.0,0.8,16.5,188.0,218.98,177.25
2018,6,16,7,15,68.5,159.0,0.85,17.0,188.0,202.82,162.99
2018,6,16,7,30,35.0,171.0,0.9,17.5,188.0,193.26,153.94
2018,6,16,7,45,29.5,184.5,0.95,18.0,200.0,203.47,161.25
2018,6,16,8,0,24.0,198.0,1.0,18.5,212.0,202.68,159.67
2018,6,16,8,15,41.5,226.5,1.05,19.0,253.0,257.44,202.28
2018,6,16,8,30,59.0,255.0,1.1,19.5,294.0,302.68,236.41
2018,6,16,8,45,90.0,284.0,1.2,19.95,347.5,361.22,280.56
2018,6,16,9,0,121.0,313.0,1.3,20.4,401.0,436.22,335.67
2018,6,16,9,15,145.0,332.5,1.4,20.8,443.5,480.47,367.21
2018,6,16,9,30,169.0,352.0,1.5,21.2,486.0,524.9,398.63
2018,6,16,9,45,207.0,363.0,1.65,21.6,534.0,573.81,433.6
2018,6,16,10,0,245.0,374.0,1.8,22.0,582.0,638.13,478.59
2018,6,16,10,15,438.0,316.0,1.95,22.2,703.0,782.87,583.06
2018,6,16,10,30,631.0,258.0,2.1,22.4,824.0,917.98,676.89
2018,6,16,10,45,687.0,232.0,2.25,22.6,861.0,944.3,694.02
2018,6,16,11,0,743.0,206.0,2.4,22.8,898.0,966.87,708.9
2018,6,16,11,15,678.0,243.5,2.55,22.95,882.0,931.19,685.77
2018,6,16,11,30,613.0,281.0,2.7,23.1,866.0,891.87,658.64
2018,6,16,11,45,582.5,291.5,2.85,23.2,850.5,857.99,636.02
2018,6,16,12,0,552.0,302.0,3.0,23.3,835.0,822.83,612.16
2018,6,16,12,15,530.0,296.0,3.15,23.2,807.5,779.12,583.09
2018,6,16,12,30,508.0,290.0,3.3,23.1,780.0,734.61,552.98
2018,6,16,12,45,363.5,322.0,3.5,23.05,671.0,620.06,469.79
2018,6,16,13,0,219.0,354.0,3.7,23.0,562.0,507.55,386.06
2018,6,16,13,15,127.0,350.0,3.8,22.85,470.0,416.59,317.71
2018,6,16,13,30,35.0,346.0,3.9,22.7,378.0,333.19,253.64
2018,6,16,13,45,26.5,314.0,4.0,22.5,338.0,295.34,225.51
2018,6,16,14,0,18.0,282.0,4.1,22.3,298.0,259.38,198.42
2018,6,16,14,15,42.0,310.0,4.15,22.1,345.5,293.81,225.51
2018,6,16,14,30,66.0,338.0,4.2,21.9,393.0,325.14,249.75
2018,6,16,14,45,218.0,318.5,4.25,21.65,490.5,372.65,286.54
2018,6,16,15,0,370.0,299.0,4.3,21.4,588.0,409.05,312.59
2018,6,16,15,15,448.0,262.5,4.3,21.4,594.5,382.62,289.37
2018,6,16,15,30,526.0,226.0,4.3,21.4,601.0,351.06,260.64
2018,6,16,15,45,404.5,242.0,4.35,20.8,519.5,293.59,216.47
2018,6,16,16,0,283.0,258.0,4.4,20.2,438.0,254.88,188.68
2018,6,16,16,15,337.5,225.0,4.4,19.8,424.0,219.21,157.64
2018,6,16,16,30,392.0,192.0,4.4,19.4,410.0,170.34,117.89
2018,6,16,16,45,546.5,145.0,4.4,19.0,418.0,117.25,78.86
2018,6,16,17,0,701.0,98.0,4.4,18.6,426.0,65.0,51.13
2018,6,16,17,15,705.0,88.5,4.35,18.1,386.0,60.53,47.54
2018,6,16,17,30,709.0,79.0,4.3,17.6,346.0,55.67,43.5
2018,6,16,17,45,660.0,74.0,4.25,17.1,294.0,53.55,41.81
2018,6,16,18,0,611.0,69.0,4.2,16.6,242.0,51.37,39.96
2018,6,16,18,15,526.0,63.0,4.05,16.0,191.5,48.18,37.1
2018,6,16,18,30,441.0,57.0,3.9,15.4,141.0,45.01,34.05
2018,6,16,18,45,334.0,47.5,3.75,14.85,100.5,36.7,26.24
2018,6,16,19,0,227.0,38.0,3.6,14.3,60.0,29.75,18.6
2018,6,16,19,15,129.5,23.5,3.6,13.9,34.5,18.61,0.0
2018,6,16,19,30,32.0,9.0,3.6,13.5,9.0,8.19,0.0
2018,6,16,19,45,16.0,4.5,3.55,13.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.35,12.75,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.4,12.8,3.0,2.73,0.0
2018,6,17,5,15,0.0,8.5,1.45,13.0,8.5,7.46,0.0
2018,6,17,5,30,0.0,14.0,1.5,13.2,14.0,12.3,4.45
2018,6,17,5,45,0.0,21.0,1.5,13.4,21.0,18.47,10.0
2018,6,17,6,0,0.0,28.0,1.5,13.6,28.0,24.65,15.48
2018,6,17,6,15,0.0,33.5,1.55,13.8,33.5,29.51,19.76
2018,6,17,6,30,0.0,39.0,1.6,14.0,39.0,34.37,23.97
2018,6,17,6,45,0.0,50.0,1.6,14.25,50.0,44.12,32.26
2018,6,17,7,0,0.0,61.0,1.6,14.5,61.0,53.89,40.44
2018,6,17,7,15,0.0,85.0,1.6,14.85,85.0,75.48,58.45
2018,6,17,7,30,0.0,109.0,1.6,15.2,109.0,97.91,76.85
2018,6,17,7,45,0.0,121.0,1.6,15.5,121.0,108.97,85.6
2018,6,17,8,0,0.0,133.0,1.6,15.8,133.0,120.04,94.28
2018,6,17,8,15,1.5,150.5,1.55,16.25,151.5,137.62,108.15
2018,6,17,8,30,3.0,168.0,1.5,16.7,170.0,155.31,121.9
2018,6,17,8,45,7.5,197.5,1.5,17.15,203.0,187.31,147.0
2018,6,17,9,0,12.0,227.0,1.5,17.6,236.0,219.61,171.87
2018,6,17,9,15,16.0,253.0,1.4,18.05,265.5,248.22,193.36
2018,6,17,9,30,20.0,279.0,1.3,18.5,295.0,276.89,214.53
2018,6,17,9,45,39.5,320.5,1.25,18.95,353.5,351.12,270.19
2018,6,17,10,0,59.0,362.0,1.2,19.4,412.0,411.94,314.16
2018,6,17,10,15,160.5,377.5,1.15,19.8,520.0,542.14,409.57
2018,6,17,10,30,262.0,393.0,1.1,20.2,628.0,671.43,499.21
2018,6,17,10,45,472.0,316.5,1.05,20.6,751.5,812.44,596.52
2018,6,17,11,0,682.0,240.0,1.0,21.0,875.0,941.04,680.49
2018,6,17,11,15,775.0,194.0,1.0,21.3,925.5,969.19,695.24
2018,6,17,11,30,868.0,148.0,1.0,21.6,976.0,990.41,706.95
2018,6,17,11,45,880.5,142.0,0.95,21.95,987.0,980.62,698.43
2018,6,17,12,0,893.0,136.0,0.9,22.3,998.0,967.3,688.26
2018,6,17,12,15,894.0,135.0,0.95,22.45,997.5,944.5,674.72
2018,6,17,12,30,895.0,134.0,1.0,22.6,997.0,918.64,659.3
2018,6,17,12,45,894.0,133.0,1.0,22.8,989.0,888.11,639.9
2018,6,17,13,0,893.0,132.0,1.0,23.0,981.0,854.84,618.71
2018,6,17,13,15,889.5,131.5,1.05,23.05,966.0,817.38,595.76
2018,6,17,13,30,886.0,131.0,1.1,23.1,951.0,777.59,570.97
2018,6,17,13,45,880.5,130.0,1.2,23.1,928.5,733.79,542.51
2018,6,17,14,0,875.0,129.0,1.3,23.1,906.0,688.15,511.29
2018,6,17,14,15,867.0,128.0,1.35,23.05,877.0,639.35,476.43
2018,6,17,14,30,859.0,127.0,1.4,23.0,848.0,589.34,439.55
2018,6,17,14,45,849.0,125.0,1.5,22.9,813.5,536.56,399.73
2018,6,17,15,0,839.0,123.0,1.6,22.8,779.0,480.16,355.78
2018,6,17,15,15,827.0,120.5,1.6,22.8,739.5,424.51,310.35
2018,6,17,15,30,815.0,118.0,1.6,22.8,700.0,369.13,263.84
2018,6,17,15,45,799.5,115.0,1.8,22.35,656.5,312.87,216.58
2018,6,17,16,0,784.0,112.0,2.0,21.9,613.0,257.76,169.86
2018,6,17,16,15,763.5,109.0,2.05,21.55,566.0,203.23,125.14
2018,6,17,16,30,743.0,106.0,2.1,21.2,519.0,150.92,86.91
2018,6,17,16,45,717.5,101.5,2.2,20.85,470.5,93.07,54.25
2018,6,17,17,0,692.0,97.0,2.3,20.5,422.0,64.17,50.01
2018,6,17,17,15,658.5,92.0,2.35,19.95,372.5,62.68,49.03
2018,6,17,17,30,625.0,87.0,2.4,19.4,323.0,61.07,47.89
2018,6,17,17,45,579.0,80.5,2.45,18.85,274.5,58.12,45.5
2018,6,17,18,0,533.0,74.0,2.5,18.3,226.0,55.03,42.9
2018,6,17,18,15,469.5,66.5,2.45,17.75,181.0,50.9,39.22
2018,6,17,18,30,406.0,59.0,2.4,17.2,136.0,46.65,35.24
2018,6,17,18,45,316.5,48.0,2.4,16.6,97.5,37.03,26.35
2018,6,17,19,0,227.0,37.0,2.4,16.0,59.0,28.94,17.89
2018,6,17,19,15,132.0,23.0,2.35,15.6,34.0,18.2,0.0
2018,6,17,19,30,37.0,9.0,2.3,15.2,9.0,8.19,0.0
2018,6,17,19,45,18.5,4.5,2.25,14.85,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.3,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.4,12.9,3.0,2.73,0.0
2018,6,18,5,15,0.0,7.0,1.45,13.35,7.0,6.14,0.0
2018,6,18,5,30,0.0,11.0,1.5,13.8,11.0,9.66,2.26
2018,6,18,5,45,0.0,17.5,1.55,14.3,17.5,15.38,7.34
2018,6,18,6,0,0.0,24.0,1.6,14.8,24.0,21.11,12.37
2018,6,18,6,15,0.0,27.0,1.55,15.3,27.0,23.76,14.72
2018,6,18,6,30,0.0,30.0,1.5,15.8,30.0,26.41,16.98
2018,6,18,6,45,0.0,41.5,1.5,16.3,41.5,36.59,25.59
2018,6,18,7,0,0.0,53.0,1.5,16.8,53.0,46.79,34.08
2018,6,18,7,15,0.0,73.0,1.4,17.3,73.0,64.56,48.77
2018,6,18,7,30,0.0,93.0,1.3,17.8,93.0,82.75,63.56
2018,6,18,7,45,0.0,107.5,1.2,18.35,107.5,96.16,74.16
2018,6,18,8,0,0.0,122.0,1.1,18.9,122.0,109.59,84.62
2018,6,18,8,15,0.5,140.5,1.05,19.4,141.0,127.25,98.37
2018,6,18,8,30,1.0,159.0,1.0,19.9,160.0,144.98,111.96
2018,6,18,8,45,4.0,180.0,0.95,20.4,183.0,167.37,129.1
2018,6,18,9,0,7.0,201.0,0.9,20.9,206.0,189.92,146.09
2018,6,18,9,15,19.0,250.0,0.95,21.3,265.0,248.1,190.56
2018,6,18,9,30,31.0,299.0,1.0,21.7,324.0,321.64,245.24
2018,6,18,9,45,178.0,321.0,1.0,22.15,471.5,501.39,379.38
2018,6,18,10,0,325.0,343.0,1.0,22.6,619.0,683.97,506.28
2018,6,18,10,15,565.5,253.5,1.1,22.85,752.5,848.98,620.03
2018,6,18,10,30,806.0,164.0,1.2,23.1,886.0,988.29,708.83
2018,6,18,10,45,842.5,148.5,1.25,23.4,918.5,994.05,709.92
2018,6,18,11,0,879.0,133.0,1.3,23.7,951.0,1009.23,718.74
2018,6,18,11,15,882.5,133.0,1.45,23.85,965.0,1003.31,716.41
2018,6,18,11,30,886.0,133.0,1.6,24.0,979.0,993.9,712.04
2018,6,18,11,45,887.0,133.5,1.7,24.1,985.0,979.12,703.68
2018,6,18,12,0,888.0,134.0,1.8,24.2,991.0,961.05,693.22
2018,6,18,12,15,889.5,132.5,1.9,24.25,990.5,938.44,679.92
2018,6,18,12,30,891.0,131.0,2.0,24.3,990.0,912.77,664.55
2018,6,18,12,45,850.5,153.5,2.1,24.3,968.0,869.17,637.35
2018,6,18,13,0,810.0,176.0,2.2,24.3,946.0,832.76,614.66
2018,6,18,13,15,708.0,229.0,2.25,24.25,894.5,769.93,571.25
2018,6,18,13,30,606.0,282.0,2.3,24.2,843.0,706.76,526.09
2018,6,18,13,45,706.0,220.5,2.4,24.1,859.0,693.65,519.48
2018,6,18,14,0,806.0,159.0,2.5,24.0,875.0,670.43,504.52
2018,6,18,14,15,797.0,157.5,2.55,23.85,846.5,622.49,469.29
2018,6,18,14,30,788.0,156.0,2.6,23.7,818.0,573.68,432.56
2018,6,18,14,45,793.0,144.0,2.65,23.6,787.0,522.6,393.05
2018,6,18,15,0,798.0,132.0,2.7,23.5,756.0,469.76,350.81
2018,6,18,15,15,812.5,121.0,2.7,23.5,728.5,419.9,308.92
2018,6,18,15,30,827.0,110.0,2.7,23.5,701.0,367.52,263.66
2018,6,18,15,45,813.5,107.0,2.75,23.05,658.0,311.21,215.47
2018,6,18,16,0,800.0,104.0,2.8,22.6,615.0,255.8,167.88
2018,6,18,16,15,783.0,100.0,2.85,22.3,569.0,200.17,121.83
2018,6,18,16,30,766.0,96.0,2.9,22.0,523.0,146.32,82.05
2018,6,18,16,45,743.0,92.0,2.9,21.7,474.5,94.2,54.11
2018,6,18,17,0,720.0,88.0,2.9,21.4,426.0,64.17,49.82
2018,6,18,17,15,689.0,82.5,2.9,21.0,376.0,56.05,43.08
2018,6,18,17,30,658.0,77.0,2.9,20.6,326.0,53.77,41.31
2018,6,18,17,45,616.5,72.0,2.9,20.15,278.5,51.66,39.64
2018,6,18,18,0,575.0,67.0,2.9,19.7,231.0,49.49,37.81
2018,6,18,18,15,514.0,59.5,2.8,19.2,185.0,45.08,33.91
2018,6,18,18,30,453.0,52.0,2.7,18.7,139.0,40.52,29.7
2018,6,18,18,45,361.5,42.5,2.6,18.15,99.5,33.91,23.51
2018,6,18,19,0,270.0,33.0,2.5,17.6,60.0,27.08,16.32
2018,6,18,19,15,159.5,20.5,2.5,17.2,34.5,16.2,0.0
2018,6,18,19,30,49.0,8.0,2.5,16.8,9.0,7.28,0.0
2018,6,18,19,45,24.5,4.0,2.5,16.45,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,19,4,45,21.5,4.0,1.45,14.0,4.5,0.0,0.0
2018,6,19,5,0,43.0,8.0,1.5,14.3,9.0,14.97,0.0
2018,6,19,5,15,63.5,14.5,1.5,14.75,20.0,37.12,14.17
2018,6,19,5,30,84.0,21.0,1.5,15.2,31.0,56.29,37.94
2018,6,19,5,45,70.0,29.5,1.5,15.6,40.5,59.58,43.07
2018,6,19,6,0,56.0,38.0,1.5,16.0,50.0,61.9,46.33
2018,6,19,6,15,28.5,55.0,1.5,16.3,61.0,64.52,49.2
2018,6,19,6,30,1.0,72.0,1.5,16.6,72.0,65.02,49.6
2018,6,19,6,45,6.5,93.5,1.45,16.9,96.0,88.53,69.3
2018,6,19,7,0,12.0,115.0,1.4,17.2,120.0,112.63,89.16
2018,6,19,7,15,16.0,138.0,1.35,17.5,145.5,137.75,109.49
2018,6,19,7,30,20.0,161.0,1.3,17.8,171.0,163.21,129.73
2018,6,19,7,45,20.0,180.5,1.25,18.1,191.0,182.4,144.48
2018,6,19,8,0,20.0,200.0,1.2,18.4,211.0,201.52,158.95
2018,6,19,8,15,34.0,232.5,1.2,18.85,253.5,257.64,202.49
2018,6,19,8,30,48.0,265.0,1.2,19.3,296.0,303.94,237.31
2018,6,19,8,45,81.5,295.5,1.2,19.7,353.0,365.97,284.0
2018,6,19,9,0,115.0,326.0,1.2,20.1,410.0,444.62,341.47
2018,6,19,9,15,244.0,314.0,1.2,20.7,504.0,568.65,432.49
2018,6,19,9,30,373.0,302.0,1.2,21.3,598.0,697.16,522.05
2018,6,19,9,45,591.0,225.5,1.15,21.9,717.0,838.66,618.73
2018,6,19,10,0,809.0,149.0,1.1,22.5,836.0,970.62,699.54
2018,6,19,10,15,866.5,124.5,1.15,23.0,882.0,995.19,711.75
2018,6,19,10,30,924.0,100.0,1.2,23.5,928.0,1028.29,730.66
2018,6,19,10,45,929.0,100.5,1.25,24.05,949.0,1031.87,731.05
2018,6,19,11,0,934.0,101.0,1.3,24.6,970.0,1031.73,729.65
2018,6,19,11,15,936.5,101.5,1.45,24.8,984.0,1025.41,727.21
2018,6,19,11,30,939.0,102.0,1.6,25.0,998.0,1015.4,722.46
2018,6,19,11,45,940.0,102.5,1.7,25.2,1005.0,1000.32,713.76
2018,6,19,12,0,941.0,103.0,1.8,25.4,1012.0,981.74,702.86
2018,6,19,12,15,938.5,104.5,1.95,25.4,1010.5,957.51,689.44
2018,6,19,12,30,936.0,106.0,2.1,25.4,1009.0,930.15,673.79
2018,6,19,12,45,930.5,108.5,2.25,25.45,1000.0,898.14,654.7
2018,6,19,13,0,925.0,111.0,2.4,25.5,991.0,863.43,633.52
2018,6,19,13,15,922.5,110.5,2.55,25.35,976.5,825.9,610.56
2018,6,19,13,30,920.0,110.0,2.7,25.2,962.0,785.85,585.45
2018,6,19,13,45,916.0,109.5,2.8,25.1,940.5,742.36,556.56
2018,6,19,14,0,912.0,109.0,2.9,25.0,919.0,696.81,524.06
2018,6,19,14,15,906.5,107.0,3.0,24.8,890.5,647.2,487.9
2018,6,19,14,30,901.0,105.0,3.1,24.6,862.0,596.09,449.43
2018,6,19,14,45,893.5,103.0,3.15,24.4,828.0,542.67,407.8
2018,6,19,15,0,886.0,101.0,3.2,24.2,794.0,488.38,364.11
2018,6,19,15,15,875.0,99.0,3.2,24.2,754.5,432.08,317.18
2018,6,19,15,30,864.0,97.0,3.2,24.2,715.0,375.76,269.03
2018,6,19,15,45,851.0,94.5,3.25,23.65,671.5,318.71,220.08
2018,6,19,16,0,838.0,92.0,3.3,23.1,628.0,262.35,171.54
2018,6,19,16,15,822.0,88.5,3.3,22.75,581.5,198.52,118.79
2018,6,19,16,30,806.0,85.0,3.3,22.4,535.0,142.93,77.52
2018,6,19,16,45,784.5,82.0,3.35,22.05,486.5,89.3,48.74
2018,6,19,17,0,763.0,79.0,3.4,21.7,438.0,57.68,44.19
2018,6,19,17,15,733.0,75.0,3.35,21.2,388.0,56.12,43.11
2018,6,19,17,30,703.0,71.0,3.3,20.7,338.0,54.48,41.91
2018,6,19,17,45,661.5,66.5,3.25,20.2,288.5,47.72,36.19
2018,6,19,18,0,620.0,62.0,3.2,19.7,239.0,45.71,34.51
2018,6,19,18,15,516.5,57.5,3.1,19.1,186.0,43.39,32.45
2018,6,19,18,30,413.0,53.0,3.0,18.5,133.0,41.22,30.34
2018,6,19,18,45,329.0,42.5,2.9,17.9,95.0,33.79,23.44
2018,6,19,19,0,245.0,32.0,2.8,17.3,57.0,25.0,14.7
2018,6,19,19,15,148.5,20.0,2.8,16.95,33.0,15.78,0.0
2018,6,19,19,30,52.0,8.0,2.8,16.6,9.0,7.28,0.0
2018,6,19,19,45,26.0,4.0,2.75,16.2,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,4,45,18.5,4.0,2.4,12.25,4.5,0.0,0.0
2018,6,20,5,0,37.0,8.0,2.5,12.4,9.0,13.86,0.0
2018,6,20,5,15,77.0,15.0,2.55,12.8,22.5,40.9,15.8
2018,6,20,5,30,117.0,22.0,2.6,13.2,36.0,67.3,46.29
2018,6,20,5,45,58.5,31.0,2.6,13.65,38.0,52.67,37.78
2018,6,20,6,0,0.0,40.0,2.6,14.1,40.0,35.28,24.46
2018,6,20,6,15,0.0,44.0,2.65,14.65,44.0,38.81,27.6
2018,6,20,6,30,0.0,48.0,2.7,15.2,48.0,42.35,30.62
2018,6,20,6,45,0.5,65.0,2.75,15.75,65.0,57.73,43.58
2018,6,20,7,0,1.0,82.0,2.8,16.3,82.0,73.61,56.75
2018,6,20,7,15,6.5,118.0,2.75,16.8,121.0,111.55,88.2
2018,6,20,7,30,12.0,154.0,2.7,17.3,160.0,150.5,119.84
2018,6,20,7,45,59.0,198.0,2.7,17.8,231.5,240.17,192.86
2018,6,20,8,0,106.0,242.0,2.7,18.3,303.0,325.66,260.36
2018,6,20,8,15,215.0,249.0,2.7,18.8,385.5,438.33,348.7
2018,6,20,8,30,324.0,256.0,2.7,19.3,468.0,559.4,440.0
2018,6,20,8,45,606.0,176.5,2.7,19.75,605.5,755.09,586.33
2018,6,20,9,0,888.0,97.0,2.7,20.2,743.0,927.04,702.01
2018,6,20,9,15,901.5,98.0,2.75,20.5,784.0,959.67,720.56
2018,6,20,9,30,915.0,99.0,2.8,20.8,825.0,989.48,738.4
2018,6,20,9,45,916.0,105.5,2.85,21.15,858.0,1010.03,749.93
2018,6,20,10,0,917.0,112.0,2.9,21.5,891.0,1026.84,759.11
2018,6,20,10,15,924.5,112.0,2.95,21.7,919.0,1039.54,766.14
2018,6,20,10,30,932.0,112.0,3.0,21.9,947.0,1048.65,770.96
2018,6,20,10,45,938.0,112.0,3.1,22.15,969.0,1052.59,772.86
2018,6,20,11,0,944.0,112.0,3.2,22.4,991.0,1052.79,772.46
2018,6,20,11,15,947.5,112.5,3.3,22.45,1005.5,1047.25,769.04
2018,6,20,11,30,951.0,113.0,3.4,22.5,1020.0,1037.95,763.29
2018,6,20,11,45,954.0,111.5,3.5,22.6,1027.0,1022.55,753.46
2018,6,20,12,0,957.0,110.0,3.6,22.7,1034.0,1003.59,741.35
2018,6,20,12,15,955.5,110.5,3.65,22.65,1032.5,978.91,725.54
2018,6,20,12,30,954.0,111.0,3.7,22.6,1031.0,951.02,707.58
2018,6,20,12,45,951.0,111.0,3.75,22.55,1022.0,918.31,686.3
2018,6,20,13,0,948.0,111.0,3.8,22.5,1013.0,882.74,662.96
2018,6,20,13,15,946.0,110.0,3.85,22.4,998.0,844.36,637.63
2018,6,20,13,30,944.0,109.0,3.9,22.3,983.0,803.36,610.23
2018,6,20,13,45,940.5,107.5,3.95,22.2,961.0,758.39,579.31
2018,6,20,14,0,937.0,106.0,4.0,22.1,939.0,711.27,544.57
2018,6,20,14,15,931.5,104.5,4.0,21.95,910.5,660.95,506.51
2018,6,20,14,30,926.0,103.0,4.0,21.8,882.0,609.06,466.2
2018,6,20,14,45,919.0,100.5,4.0,21.65,847.0,554.23,422.48
2018,6,20,15,0,912.0,98.0,4.0,21.5,812.0,498.44,376.66
2018,6,20,15,15,901.5,96.5,4.0,21.5,772.5,441.35,328.26
2018,6,20,15,30,891.0,95.0,4.0,21.5,733.0,384.14,278.53
2018,6,20,15,45,878.5,92.0,3.95,21.1,688.5,325.32,227.12
2018,6,20,16,0,866.0,89.0,3.9,20.7,644.0,267.13,176.17
2018,6,20,16,15,849.5,86.5,3.85,20.4,596.5,209.49,127.61
2018,6,20,16,30,833.0,84.0,3.8,20.1,549.0,145.79,79.38
2018,6,20,16,45,811.0,80.5,3.75,19.8,499.0,90.15,48.91
2018,6,20,17,0,789.0,77.0,3.7,19.5,449.0,56.38,43.48
2018,6,20,17,15,759.5,73.0,3.65,19.1,398.0,54.75,42.3
2018,6,20,17,30,730.0,69.0,3.6,18.7,347.0,53.03,40.99
2018,6,20,17,45,689.0,64.5,3.5,18.3,296.5,50.75,39.15
2018,6,20,18,0,648.0,60.0,3.4,17.9,246.0,44.26,33.5
2018,6,20,18,15,588.5,54.5,3.3,17.45,198.5,41.21,30.77
2018,6,20,18,30,529.0,49.0,3.2,17.0,151.0,38.12,27.83
2018,6,20,18,45,429.5,41.5,3.05,16.5,109.0,33.12,23.02
2018,6,20,19,0,330.0,34.0,2.9,16.0,67.0,28.07,17.36
2018,6,20,19,15,195.0,21.0,2.9,15.65,38.0,17.47,0.0
2018,6,20,19,30,60.0,8.0,2.9,15.3,9.0,7.28,0.0
2018,6,20,19,45,30.0,4.0,2.9,14.95,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,2.3,11.8,8.0,0.0,0.0
2018,6,21,5,0,98.0,13.0,2.3,12.0,16.0,29.19,0.0
2018,6,21,5,15,224.5,25.5,2.3,12.5,47.0,89.43,38.83
2018,6,21,5,30,351.0,38.0,2.3,13.0,78.0,157.4,112.46
2018,6,21,5,45,445.5,45.5,2.3,13.5,121.5,220.48,169.15
2018,6,21,6,0,540.0,53.0,2.3,14.0,165.0,293.53,233.22
2018,6,21,6,15,599.0,58.5,2.3,14.6,213.5,357.63,289.3
2018,6,21,6,30,658.0,64.0,2.3,15.2,262.0,426.97,347.77
2018,6,21,6,45,699.5,68.0,2.25,15.85,313.0,487.61,397.16
2018,6,21,7,0,741.0,72.0,2.2,16.5,364.0,552.88,448.02
2018,6,21,7,15,770.5,75.5,2.15,17.15,415.5,611.74,491.93
2018,6,21,7,30,800.0,79.0,2.1,17.8,467.0,671.21,534.06
2018,6,21,7,45,822.5,81.5,2.05,18.45,517.0,724.51,569.0
2018,6,21,8,0,845.0,84.0,2.0,19.1,567.0,770.82,597.98
2018,6,21,8,15,862.0,86.0,1.95,19.75,614.5,816.9,626.08
2018,6,21,8,30,879.0,88.0,1.9,20.4,662.0,861.31,652.33
2018,6,21,8,45,892.0,90.0,1.85,21.0,706.0,900.22,674.4
2018,6,21,9,0,905.0,92.0,1.8,21.6,750.0,936.67,694.44
2018,6,21,9,15,916.5,93.0,1.7,22.2,790.0,967.91,710.06
2018,6,21,9,30,928.0,94.0,1.6,22.8,830.0,996.18,723.47
2018,6,21,9,45,938.0,94.0,1.55,23.35,864.5,1018.75,733.89
2018,6,21,10,0,948.0,94.0,1.5,23.9,899.0,1037.94,742.17
2018,6,21,10,15,953.5,95.0,1.45,24.3,927.0,1050.23,746.59
2018,6,21,10,30,959.0,96.0,1.4,24.7,955.0,1058.78,748.82
2018,6,21,10,45,963.5,96.5,1.35,25.1,976.5,1062.02,747.92
2018,6,21,11,0,968.0,97.0,1.3,25.5,998.0,1061.42,744.83
2018,6,21,11,15,970.5,97.5,1.45,25.7,1012.0,1054.99,742.47
2018,6,21,11,30,973.0,98.0,1.6,25.9,1026.0,1044.74,737.72
2018,6,21,11,45,974.0,98.5,1.7,26.1,1033.0,1029.3,728.96
2018,6,21,12,0,975.0,99.0,1.8,26.3,1040.0,1010.23,717.93
2018,6,21,12,15,971.0,101.5,1.95,26.35,1038.5,984.96,703.98
2018,6,21,12,30,967.0,104.0,2.1,26.4,1037.0,956.47,687.76
2018,6,21,12,45,960.0,108.0,2.3,26.45,1028.0,923.72,668.97
2018,6,21,13,0,953.0,112.0,2.5,26.5,1019.0,888.23,647.94
2018,6,21,13,15,950.5,111.0,2.6,26.5,1003.5,849.31,623.58
2018,6,21,13,30,948.0,110.0,2.7,26.5,988.0,807.78,597.13
2018,6,21,13,45,944.5,108.5,2.8,26.45,966.0,762.67,567.56
2018,6,21,14,0,941.0,107.0,2.9,26.4,944.0,715.39,534.14
2018,6,21,14,15,935.0,105.5,2.9,26.35,915.0,664.6,496.79
2018,6,21,14,30,929.0,104.0,2.9,26.3,886.0,612.26,457.28
2018,6,21,14,45,921.0,103.0,2.95,26.25,851.5,558.01,415.28
2018,6,21,15,0,913.0,102.0,3.0,26.2,817.0,502.87,371.22
2018,6,21,15,15,902.5,99.5,3.0,26.2,776.5,444.89,323.53
2018,6,21,15,30,892.0,97.0,3.0,26.2,736.0,386.8,274.47
2018,6,21,15,45,878.5,94.5,3.05,25.9,691.5,328.0,224.37
2018,6,21,16,0,865.0,92.0,3.1,25.6,647.0,269.92,174.72
2018,6,21,16,15,847.5,89.5,3.1,25.3,599.0,205.01,121.57
2018,6,21,16,30,830.0,87.0,3.1,25.0,551.0,148.46,79.9
2018,6,21,16,45,807.5,84.0,3.1,24.7,501.0,93.29,50.2
2018,6,21,17,0,785.0,81.0,3.1,24.4,451.0,59.31,45.06
2018,6,21,17,15,754.5,76.5,3.0,23.85,399.5,57.4,43.72
2018,6,21,17,30,724.0,72.0,2.9,23.3,348.0,55.38,42.22
2018,6,21,17,45,682.0,67.5,2.85,22.7,297.5,48.55,36.51
2018,6,21,18,0,640.0,63.0,2.8,22.1,247.0,46.55,34.88
2018,6,21,18,15,578.0,56.5,2.65,21.3,198.5,42.78,31.62
2018,6,21,18,30,516.0,50.0,2.5,20.5,150.0,38.9,28.09
2018,6,21,18,45,421.0,42.0,2.35,19.65,108.5,33.52,23.05
2018,6,21,19,0,326.0,34.0,2.2,18.8,67.0,28.03,17.14
2018,6,21,19,15,195.0,21.5,2.2,18.35,38.5,17.93,0.0
2018,6,21,19,30,64.0,9.0,2.2,17.9,10.0,8.19,0.0
2018,6,21,19,45,32.0,4.5,2.15,17.5,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
