Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.85,15.0,7.5,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.8,15.4,15.0,27.7,0.0
2018,6,22,5,15,217.5,24.5,1.9,16.2,45.5,86.56,35.76
2018,6,22,5,30,345.0,36.0,2.0,17.0,76.0,153.49,107.62
2018,6,22,5,45,434.0,44.5,2.05,17.85,118.5,215.04,162.05
2018,6,22,6,0,523.0,53.0,2.1,18.7,161.0,286.19,223.22
2018,6,22,6,15,582.0,59.0,2.1,19.35,209.5,349.89,277.82
2018,6,22,6,30,641.0,65.0,2.1,20.0,258.0,418.9,334.82
2018,6,22,6,45,682.5,70.0,2.1,20.65,309.0,481.74,384.98
2018,6,22,7,0,724.0,75.0,2.1,21.3,360.0,545.28,433.73
2018,6,22,7,15,754.0,78.5,2.05,22.05,411.0,603.75,476.36
2018,6,22,7,30,784.0,82.0,2.0,22.8,462.0,662.89,517.47
2018,6,22,7,45,806.5,85.5,1.95,23.55,512.0,716.74,551.92
2018,6,22,8,0,829.0,89.0,1.9,24.3,562.0,769.95,584.87
2018,6,22,8,15,846.5,91.5,1.85,25.0,609.5,816.9,612.7
2018,6,22,8,30,864.0,94.0,1.8,25.7,657.0,854.89,633.86
2018,6,22,8,45,877.5,96.0,1.7,26.35,701.0,893.79,654.78
2018,6,22,9,0,891.0,98.0,1.6,27.0,745.0,930.3,673.56
2018,6,22,9,15,900.0,100.5,1.55,27.45,784.0,960.53,689.09
2018,6,22,9,30,909.0,103.0,1.5,27.9,823.0,987.71,702.55
2018,6,22,9,45,915.5,105.5,1.45,28.3,856.5,1009.24,712.51
2018,6,22,10,0,922.0,108.0,1.4,28.7,890.0,1027.33,720.34
2018,6,22,10,15,927.0,109.0,1.4,29.0,917.0,1038.79,725.27
2018,6,22,10,30,932.0,110.0,1.4,29.3,944.0,1046.61,728.16
2018,6,22,10,45,936.0,110.5,1.45,29.55,965.0,1049.22,729.02
2018,6,22,11,0,940.0,111.0,1.5,29.8,986.0,1048.08,727.78
2018,6,22,11,15,942.5,112.5,1.6,29.9,1000.5,1042.7,725.32
2018,6,22,11,30,945.0,114.0,1.7,30.0,1015.0,1033.57,720.64
2018,6,22,11,45,946.5,113.5,1.8,30.1,1021.5,1017.88,711.98
2018,6,22,12,0,948.0,113.0,1.9,30.2,1028.0,998.68,701.16
2018,6,22,12,15,946.5,114.0,2.0,30.2,1027.5,974.72,687.6
2018,6,22,12,30,945.0,115.0,2.1,30.2,1027.0,947.57,671.93
2018,6,22,12,45,941.0,116.5,2.25,30.25,1018.0,915.66,653.41
2018,6,22,13,0,937.0,118.0,2.4,30.3,1009.0,880.95,632.77
2018,6,22,13,15,933.5,117.5,2.5,30.2,993.5,842.24,609.18
2018,6,22,13,30,930.0,117.0,2.6,30.1,978.0,801.04,583.59
2018,6,22,13,45,925.0,116.0,2.7,30.05,955.5,756.04,554.3
2018,6,22,14,0,920.0,115.0,2.8,30.0,933.0,709.02,521.59
2018,6,22,14,15,914.0,113.0,2.85,29.9,904.0,658.76,485.52
2018,6,22,14,30,908.0,111.0,2.9,29.8,875.0,607.01,447.28
2018,6,22,14,45,899.5,109.5,2.95,29.7,840.5,553.12,406.26
2018,6,22,15,0,891.0,108.0,3.0,29.6,806.0,498.44,363.29
2018,6,22,15,15,880.0,105.5,3.0,29.6,766.0,441.41,317.04
2018,6,22,15,30,869.0,103.0,3.0,29.6,726.0,384.35,269.54
2018,6,22,15,45,855.5,100.5,3.05,29.2,682.0,326.79,221.28
2018,6,22,16,0,842.0,98.0,3.1,28.8,638.0,263.51,168.54
2018,6,22,16,15,824.0,95.0,3.1,28.4,590.5,206.02,121.84
2018,6,22,16,30,806.0,92.0,3.1,28.0,543.0,150.38,81.3
2018,6,22,16,45,782.5,88.5,3.1,27.65,493.5,96.17,52.17
2018,6,22,17,0,759.0,85.0,3.1,27.3,444.0,62.08,46.83
2018,6,22,17,15,726.5,81.0,3.05,26.65,393.0,60.69,45.97
2018,6,22,17,30,694.0,77.0,3.0,26.0,342.0,53.9,40.47
2018,6,22,17,45,648.5,71.5,2.95,25.35,291.0,51.36,38.49
2018,6,22,18,0,603.0,66.0,2.9,24.7,240.0,48.71,36.34
2018,6,22,18,15,539.0,60.0,2.8,23.8,193.0,45.49,33.59
2018,6,22,18,30,475.0,54.0,2.7,22.9,146.0,42.22,30.63
2018,6,22,18,45,380.0,45.0,2.55,22.0,105.5,36.11,25.0
2018,6,22,19,0,285.0,36.0,2.4,21.1,65.0,29.85,18.44
2018,6,22,19,15,168.0,22.5,2.4,20.65,37.5,17.79,0.0
2018,6,22,19,30,51.0,9.0,2.4,20.2,10.0,8.19,0.0
2018,6,22,19,45,25.5,4.5,2.4,19.75,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.0,2.4,17.8,7.5,0.0,0.0
2018,6,23,5,0,99.0,12.0,2.4,18.0,15.0,28.29,0.0
2018,6,23,5,15,231.0,23.5,2.45,18.6,45.5,88.44,34.85
2018,6,23,5,30,363.0,35.0,2.5,19.2,76.0,157.44,109.21
2018,6,23,5,45,452.5,42.0,2.6,19.85,118.5,218.45,163.3
2018,6,23,6,0,542.0,49.0,2.7,20.5,161.0,289.0,224.13
2018,6,23,6,15,600.5,54.0,2.7,21.05,209.0,352.15,278.49
2018,6,23,6,30,659.0,59.0,2.7,21.6,257.0,418.88,334.0
2018,6,23,6,45,699.5,63.5,2.75,22.15,308.0,481.53,384.5
2018,6,23,7,0,740.0,68.0,2.8,22.7,359.0,546.66,435.01
2018,6,23,7,15,769.0,71.0,2.8,23.3,409.5,604.51,478.02
2018,6,23,7,30,798.0,74.0,2.8,23.9,460.0,662.95,519.3
2018,6,23,7,45,819.5,77.0,2.75,24.55,510.0,716.03,553.96
2018,6,23,8,0,841.0,80.0,2.7,25.2,560.0,762.19,582.82
2018,6,23,8,15,857.5,82.5,2.7,25.8,607.0,808.38,611.46
2018,6,23,8,30,874.0,85.0,2.7,26.4,654.0,852.89,638.35
2018,6,23,8,45,887.0,86.5,2.65,27.0,697.5,891.19,660.21
2018,6,23,9,0,900.0,88.0,2.6,27.6,741.0,927.06,680.11
2018,6,23,9,15,909.5,90.5,2.55,28.05,780.5,958.13,696.97
2018,6,23,9,30,919.0,93.0,2.5,28.5,820.0,986.14,711.69
2018,6,23,9,45,926.5,95.0,2.45,29.0,854.5,1008.44,722.5
2018,6,23,10,0,934.0,97.0,2.4,29.5,889.0,1027.3,731.12
2018,6,23,10,15,939.5,98.0,2.4,29.85,916.5,1039.55,736.6
2018,6,23,10,30,945.0,99.0,2.4,30.2,944.0,1048.12,739.92
2018,6,23,10,45,949.5,100.0,2.35,30.5,966.0,1051.94,740.03
2018,6,23,11,0,954.0,101.0,2.3,30.8,988.0,1051.96,737.94
2018,6,23,11,15,958.0,101.5,2.3,31.0,1003.5,1047.16,733.9
2018,6,23,11,30,962.0,102.0,2.3,31.2,1019.0,1038.56,727.69
2018,6,23,11,45,963.0,102.5,2.3,31.4,1026.0,1023.33,717.52
2018,6,23,12,0,964.0,103.0,2.3,31.6,1033.0,1004.5,705.28
2018,6,23,12,15,963.5,102.5,2.35,31.7,1032.0,979.88,690.29
2018,6,23,12,30,963.0,102.0,2.4,31.8,1031.0,951.98,673.25
2018,6,23,12,45,960.5,103.0,2.4,31.85,1023.5,920.58,653.62
2018,6,23,13,0,958.0,104.0,2.4,31.9,1016.0,886.22,632.05
2018,6,23,13,15,956.0,103.0,2.4,31.95,1001.0,847.67,607.65
2018,6,23,13,30,954.0,102.0,2.4,32.0,986.0,806.44,581.34
2018,6,23,13,45,950.5,101.0,2.4,32.0,964.5,761.65,552.44
2018,6,23,14,0,947.0,100.0,2.4,32.0,943.0,714.66,519.6
2018,6,23,14,15,941.0,99.0,2.4,31.95,914.0,664.12,483.57
2018,6,23,14,30,935.0,98.0,2.4,31.9,885.0,612.02,445.38
2018,6,23,14,45,927.5,96.5,2.4,31.85,850.5,557.4,404.22
2018,6,23,15,0,920.0,95.0,2.4,31.8,816.0,501.84,361.02
2018,6,23,15,15,910.0,93.0,2.4,31.8,776.0,444.16,314.87
2018,6,23,15,30,900.0,91.0,2.4,31.8,736.0,386.31,267.28
2018,6,23,15,45,881.0,91.0,2.35,31.5,690.0,327.5,218.49
2018,6,23,16,0,862.0,91.0,2.3,31.2,644.0,269.96,170.63
2018,6,23,16,15,829.0,93.0,2.25,30.85,592.5,206.04,120.17
2018,6,23,16,30,796.0,95.0,2.2,30.5,541.0,152.27,82.09
2018,6,23,16,45,756.0,95.5,2.2,30.15,488.0,100.85,55.62
2018,6,23,17,0,716.0,96.0,2.2,29.8,435.0,63.48,47.46
2018,6,23,17,15,670.0,94.0,2.1,28.95,382.5,64.01,48.28
2018,6,23,17,30,624.0,92.0,2.0,28.1,330.0,64.67,49.15
2018,6,23,17,45,561.0,87.5,1.85,27.2,278.5,63.39,48.36
2018,6,23,18,0,498.0,83.0,1.7,26.3,227.0,62.18,47.52
2018,6,23,18,15,427.0,73.5,1.7,25.4,180.0,54.8,41.29
2018,6,23,18,30,356.0,64.0,1.7,24.5,133.0,48.45,35.71
2018,6,23,18,45,273.0,49.5,1.7,23.6,94.0,38.01,26.42
2018,6,23,19,0,190.0,35.0,1.7,22.7,55.0,27.23,16.24
2018,6,23,19,15,111.0,20.5,1.7,22.3,31.0,16.13,0.0
2018,6,23,19,30,32.0,6.0,1.7,21.9,7.0,5.46,0.0
2018,6,23,19,45,16.0,3.0,1.65,21.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,4,45,19.0,4.5,1.25,16.9,5.0,0.0,0.0
2018,6,24,5,0,38.0,9.0,1.3,16.9,10.0,14.83,0.0
2018,6,24,5,15,109.5,24.5,1.4,17.15,35.0,60.14,22.22
2018,6,24,5,30,181.0,40.0,1.5,17.4,60.0,108.72,76.21
2018,6,24,5,45,248.5,54.5,1.6,17.7,97.0,158.79,120.08
2018,6,24,6,0,316.0,69.0,1.7,18.0,134.0,216.47,169.77
2018,6,24,6,15,274.5,87.0,1.7,18.45,154.5,226.65,181.13
2018,6,24,6,30,233.0,105.0,1.7,18.9,175.0,239.67,193.22
2018,6,24,6,45,169.5,129.5,1.7,19.4,185.5,233.58,188.37
2018,6,24,7,0,106.0,154.0,1.7,19.9,196.0,229.0,183.65
2018,6,24,7,15,142.0,177.0,1.7,20.45,241.0,281.87,225.55
2018,6,24,7,30,178.0,200.0,1.7,21.0,286.0,337.58,268.47
2018,6,24,7,45,294.5,201.5,1.7,21.5,361.5,444.64,350.96
2018,6,24,8,0,411.0,203.0,1.7,22.0,437.0,562.69,438.08
2018,6,24,8,15,502.0,195.5,1.8,22.35,505.5,644.51,496.93
2018,6,24,8,30,593.0,188.0,1.9,22.7,574.0,736.9,561.77
2018,6,24,8,45,646.0,182.5,2.0,23.05,629.0,795.98,601.43
2018,6,24,9,0,699.0,177.0,2.1,23.4,684.0,855.12,639.67
2018,6,24,9,15,736.0,171.5,2.2,23.6,730.5,898.86,667.43
2018,6,24,9,30,773.0,166.0,2.3,23.8,777.0,934.75,689.91
2018,6,24,9,45,803.5,157.5,2.4,24.0,816.5,966.12,709.38
2018,6,24,10,0,834.0,149.0,2.5,24.2,856.0,994.82,727.11
2018,6,24,10,15,833.5,155.0,2.6,24.2,881.0,1005.26,733.6
2018,6,24,10,30,833.0,161.0,2.7,24.2,906.0,1012.12,738.06
2018,6,24,10,45,828.0,168.5,2.8,24.2,923.5,1012.44,738.4
2018,6,24,11,0,823.0,176.0,2.9,24.2,941.0,1009.12,736.54
2018,6,24,11,15,819.0,182.5,2.95,24.1,953.5,1002.25,732.33
2018,6,24,11,30,815.0,189.0,3.0,24.0,966.0,991.93,725.99
2018,6,24,11,45,806.0,196.5,3.05,23.9,969.5,974.42,715.03
2018,6,24,12,0,797.0,204.0,3.1,23.8,973.0,953.86,702.13
2018,6,24,12,15,805.0,199.0,3.1,23.75,975.5,934.65,689.65
2018,6,24,12,30,813.0,194.0,3.1,23.7,978.0,912.28,675.08
2018,6,24,12,45,822.0,187.0,3.15,23.6,974.5,885.87,658.27
2018,6,24,13,0,831.0,180.0,3.2,23.5,971.0,856.36,639.3
2018,6,24,13,15,820.0,183.5,3.2,23.45,954.0,817.32,613.28
2018,6,24,13,30,809.0,187.0,3.2,23.4,937.0,776.61,584.57
2018,6,24,13,45,772.0,201.0,3.2,23.3,903.0,725.04,547.39
2018,6,24,14,0,735.0,215.0,3.2,23.2,869.0,674.94,510.62
2018,6,24,14,15,724.0,210.5,3.25,23.0,838.0,625.2,474.24
2018,6,24,14,30,713.0,206.0,3.3,22.8,807.0,575.03,436.53
2018,6,24,14,45,652.0,215.5,3.3,22.6,748.0,510.53,387.06
2018,6,24,15,0,591.0,225.0,3.3,22.4,689.0,451.11,340.63
2018,6,24,15,15,476.0,227.5,3.3,22.4,589.0,370.63,278.3
2018,6,24,15,30,361.0,230.0,3.3,22.4,489.0,301.33,224.73
2018,6,24,15,45,239.5,226.0,3.35,21.95,393.5,243.52,181.44
2018,6,24,16,0,118.0,222.0,3.4,21.5,298.0,201.9,152.25
2018,6,24,16,15,100.5,219.5,3.4,21.2,281.0,186.13,140.56
2018,6,24,16,30,83.0,217.0,3.4,20.9,264.0,178.96,136.36
2018,6,24,16,45,129.5,205.5,3.45,20.6,270.5,156.53,119.06
2018,6,24,17,0,176.0,194.0,3.5,20.3,277.0,140.61,115.28
2018,6,24,17,15,232.0,166.0,3.4,19.85,262.5,117.07,95.78
2018,6,24,17,30,288.0,138.0,3.3,19.4,248.0,100.33,81.84
2018,6,24,17,45,311.0,115.0,3.25,18.95,218.5,85.74,69.51
2018,6,24,18,0,334.0,92.0,3.2,18.5,189.0,66.61,52.98
2018,6,24,18,15,300.0,77.5,3.1,18.0,152.0,57.2,44.71
2018,6,24,18,30,266.0,63.0,3.0,17.5,115.0,47.37,35.85
2018,6,24,18,45,203.5,49.0,2.9,17.0,82.5,37.42,26.71
2018,6,24,19,0,141.0,35.0,2.8,16.5,50.0,28.14,17.51
2018,6,24,19,15,79.0,21.0,2.7,16.15,28.5,17.13,0.0
2018,6,24,19,30,17.0,7.0,2.6,15.8,7.0,6.37,0.0
2018,6,24,19,45,8.5,3.5,2.55,15.45,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,4,45,2.5,2.5,2.35,12.95,2.5,0.0,0.0
2018,6,25,5,0,5.0,5.0,2.4,13.1,5.0,5.42,0.0
2018,6,25,5,15,27.0,13.5,2.4,13.5,16.0,20.2,3.7
2018,6,25,5,30,49.0,22.0,2.4,13.9,27.0,41.38,26.64
2018,6,25,5,45,36.0,30.0,2.4,14.3,35.0,43.61,30.39
2018,6,25,6,0,23.0,38.0,2.4,14.7,43.0,43.99,31.59
2018,6,25,6,15,11.5,44.5,2.35,15.25,47.0,46.01,33.67
2018,6,25,6,30,0.0,51.0,2.3,15.8,51.0,45.01,32.8
2018,6,25,6,45,0.0,62.0,2.2,16.35,62.0,54.78,40.98
2018,6,25,7,0,0.0,73.0,2.1,16.9,73.0,64.56,49.01
2018,6,25,7,15,0.0,95.0,2.1,17.35,95.0,85.01,65.82
2018,6,25,7,30,0.0,117.0,2.1,17.8,117.0,105.65,82.5
2018,6,25,7,45,0.5,127.5,2.05,18.3,128.0,115.62,90.19
2018,6,25,8,0,1.0,138.0,2.0,18.8,139.0,125.66,97.85
2018,6,25,8,15,1.5,147.0,2.05,19.25,148.0,134.31,104.35
2018,6,25,8,30,2.0,156.0,2.1,19.7,157.0,143.01,110.85
2018,6,25,8,45,2.5,163.5,2.15,20.1,165.0,150.33,116.21
2018,6,25,9,0,3.0,171.0,2.2,20.5,173.0,157.69,121.58
2018,6,25,9,15,7.0,196.0,2.25,20.9,201.5,184.93,142.69
2018,6,25,9,30,11.0,221.0,2.3,21.3,230.0,212.34,163.61
2018,6,25,9,45,12.0,232.0,2.35,21.7,242.0,223.55,171.71
2018,6,25,10,0,13.0,243.0,2.4,22.1,254.0,234.72,179.77
2018,6,25,10,15,18.0,281.5,2.45,22.45,297.5,275.95,210.81
2018,6,25,10,30,23.0,320.0,2.5,22.8,341.0,330.8,251.48
2018,6,25,10,45,51.0,363.0,2.55,23.15,410.0,400.15,303.0
2018,6,25,11,0,79.0,406.0,2.6,23.5,479.0,468.67,352.75
2018,6,25,11,15,185.5,394.5,2.7,23.7,570.0,571.82,429.55
2018,6,25,11,30,292.0,383.0,2.8,23.9,661.0,669.44,500.21
2018,6,25,11,45,500.5,305.0,2.9,24.15,786.0,794.27,591.04
2018,6,25,12,0,709.0,227.0,3.0,24.4,911.0,901.27,666.36
2018,6,25,12,15,814.5,174.5,3.1,24.55,960.0,921.1,678.95
2018,6,25,12,30,920.0,122.0,3.2,24.7,1009.0,933.21,687.18
2018,6,25,12,45,924.0,118.5,3.3,24.8,1003.5,904.44,668.44
2018,6,25,13,0,928.0,115.0,3.4,24.9,998.0,872.52,647.78
2018,6,25,13,15,925.5,114.5,3.45,24.9,983.5,835.06,623.16
2018,6,25,13,30,923.0,114.0,3.5,24.9,969.0,795.04,596.6
2018,6,25,13,45,919.5,112.5,3.55,24.85,947.5,751.07,566.66
2018,6,25,14,0,916.0,111.0,3.6,24.8,926.0,704.97,533.11
2018,6,25,14,15,911.0,109.5,3.65,24.7,898.5,656.02,496.7
2018,6,25,14,30,906.0,108.0,3.7,24.6,871.0,605.48,458.06
2018,6,25,14,45,900.5,105.5,3.75,24.5,838.0,552.48,416.4
2018,6,25,15,0,895.0,103.0,3.8,24.4,805.0,498.38,372.57
2018,6,25,15,15,884.0,101.0,3.8,24.4,765.5,441.59,325.18
2018,6,25,15,30,873.0,99.0,3.8,24.4,726.0,384.75,276.54
2018,6,25,15,45,862.0,96.0,3.85,23.95,683.0,327.34,227.05
2018,6,25,16,0,851.0,93.0,3.9,23.5,640.0,270.37,177.71
2018,6,25,16,15,836.5,89.5,3.9,23.05,593.5,206.01,124.22
2018,6,25,16,30,822.0,86.0,3.9,22.6,547.0,149.63,81.7
2018,6,25,16,45,801.5,82.5,3.95,22.2,498.0,94.58,50.81
2018,6,25,17,0,781.0,79.0,4.0,21.8,449.0,57.7,44.18
2018,6,25,17,15,750.5,75.0,3.95,21.25,398.0,56.12,43.1
2018,6,25,17,30,720.0,71.0,3.9,20.7,347.0,54.47,41.89
2018,6,25,17,45,677.5,66.5,3.9,20.1,296.5,47.7,36.18
2018,6,25,18,0,635.0,62.0,3.9,19.5,246.0,45.66,34.5
2018,6,25,18,15,573.5,56.5,3.75,18.9,198.5,42.68,31.87
2018,6,25,18,30,512.0,51.0,3.6,18.3,151.0,39.67,29.04
2018,6,25,18,45,417.0,43.0,3.45,17.65,109.5,34.33,23.98
2018,6,25,19,0,322.0,35.0,3.3,17.0,68.0,28.89,18.1
2018,6,25,19,15,193.5,22.5,3.3,16.6,39.5,18.83,0.0
2018,6,25,19,30,65.0,10.0,3.3,16.2,11.0,9.1,0.0
2018,6,25,19,45,32.5,5.0,3.25,15.8,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,26,4,45,21.5,5.0,1.95,12.15,5.5,0.0,0.0
2018,6,26,5,0,43.0,10.0,2.0,12.4,11.0,16.54,0.0
2018,6,26,5,15,127.5,25.0,2.0,12.95,37.5,64.45,21.9
2018,6,26,5,30,212.0,40.0,2.0,13.5,64.0,117.46,83.24
2018,6,26,5,45,293.5,53.5,2.05,14.05,103.5,172.84,132.35
2018,6,26,6,0,375.0,67.0,2.1,14.6,143.0,237.45,188.52
2018,6,26,6,15,436.5,77.5,2.0,15.15,189.5,298.23,241.06
2018,6,26,6,30,498.0,88.0,1.9,15.7,236.0,368.82,299.95
2018,6,26,6,45,545.0,96.0,1.85,16.25,285.5,431.37,350.65
2018,6,26,7,0,592.0,104.0,1.8,16.8,335.0,497.29,402.11
2018,6,26,7,15,626.5,111.0,1.75,17.35,385.5,556.9,446.78
2018,6,26,7,30,661.0,118.0,1.7,17.9,436.0,617.9,490.85
2018,6,26,7,45,688.5,122.5,1.65,18.45,485.0,671.93,528.27
2018,6,26,8,0,716.0,127.0,1.6,19.0,534.0,725.99,563.8
2018,6,26,8,15,737.5,130.5,1.6,19.5,580.5,773.66,593.97
2018,6,26,8,30,759.0,134.0,1.6,20.0,627.0,820.24,622.79
2018,6,26,8,45,777.0,137.0,1.55,20.5,671.0,857.18,643.96
2018,6,26,9,0,795.0,140.0,1.5,21.0,715.0,896.76,666.56
2018,6,26,9,15,813.0,140.5,1.6,21.45,756.0,931.48,687.62
2018,6,26,9,30,831.0,141.0,1.7,21.9,797.0,963.71,706.98
2018,6,26,9,45,847.5,139.0,1.75,22.35,833.0,989.09,721.18
2018,6,26,10,0,864.0,137.0,1.8,22.8,869.0,1000.53,726.52
2018,6,26,10,15,870.5,139.0,1.9,23.1,897.0,1013.89,734.41
2018,6,26,10,30,877.0,141.0,2.0,23.4,925.0,1023.8,740.14
2018,6,26,10,45,882.5,142.0,2.1,23.7,946.5,1028.18,742.46
2018,6,26,11,0,888.0,143.0,2.2,24.0,968.0,1028.97,742.64
2018,6,26,11,15,892.0,143.5,2.3,24.15,983.0,1024.21,739.82
2018,6,26,11,30,896.0,144.0,2.4,24.3,998.0,1015.88,734.83
2018,6,26,11,45,899.0,143.5,2.55,24.45,1005.5,1002.15,726.93
2018,6,26,12,0,902.0,143.0,2.7,24.6,1013.0,985.02,716.82
2018,6,26,12,15,908.0,139.5,2.75,24.6,1015.0,964.64,704.1
2018,6,26,12,30,914.0,136.0,2.8,24.6,1017.0,940.94,689.23
2018,6,26,12,45,921.0,130.0,2.9,24.6,1012.0,912.63,671.64
2018,6,26,13,0,928.0,124.0,3.0,24.6,1007.0,881.04,651.74
2018,6,26,13,15,926.0,123.0,3.1,24.5,992.5,843.46,627.85
2018,6,26,13,30,924.0,122.0,3.2,24.4,978.0,803.3,601.91
2018,6,26,13,45,921.0,119.5,3.25,24.3,956.0,758.74,571.7
2018,6,26,14,0,918.0,117.0,3.3,24.2,934.0,712.02,538.02
2018,6,26,14,15,914.0,114.5,3.35,24.0,906.5,662.71,501.74
2018,6,26,14,30,910.0,112.0,3.4,23.8,879.0,611.72,463.1
2018,6,26,14,45,904.5,108.5,3.4,23.65,845.0,557.66,420.74
2018,6,26,15,0,899.0,105.0,3.4,23.5,811.0,502.51,376.2
2018,6,26,15,15,888.0,103.5,3.4,23.5,771.5,445.88,328.95
2018,6,26,15,30,877.0,102.0,3.4,23.5,732.0,389.16,280.4
2018,6,26,15,45,867.0,98.0,3.45,22.95,688.5,330.99,230.38
2018,6,26,16,0,857.0,94.0,3.5,22.4,645.0,273.17,180.32
2018,6,26,16,15,843.5,90.0,3.5,22.05,598.5,208.24,126.11
2018,6,26,16,30,830.0,86.0,3.5,21.7,552.0,151.15,82.78
2018,6,26,16,45,809.5,82.5,3.5,21.3,502.5,95.59,51.35
2018,6,26,17,0,789.0,79.0,3.5,20.9,453.0,57.76,44.4
2018,6,26,17,15,759.0,75.5,3.45,20.4,402.0,56.57,43.63
2018,6,26,17,30,729.0,72.0,3.4,19.9,351.0,55.33,42.78
2018,6,26,17,45,688.0,66.5,3.4,19.4,300.0,52.31,40.32
2018,6,26,18,0,647.0,61.0,3.4,18.9,249.0,44.93,33.95
2018,6,26,18,15,578.0,54.5,3.3,18.35,198.5,41.06,30.53
2018,6,26,18,30,509.0,48.0,3.2,17.8,148.0,37.08,26.85
2018,6,26,18,45,411.0,40.0,3.1,17.2,106.5,31.62,21.7
2018,6,26,19,0,313.0,32.0,3.0,16.6,65.0,26.03,15.8
2018,6,26,19,15,189.5,21.0,2.95,16.2,38.0,17.36,0.0
2018,6,26,19,30,66.0,10.0,2.9,15.8,11.0,9.1,0.0
2018,6,26,19,45,33.0,5.0,2.9,15.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.5,2.6,12.1,2.5,0.0,0.0
2018,6,27,5,0,6.0,5.0,2.7,12.3,5.0,5.58,0.0
2018,6,27,5,15,45.0,15.0,2.7,12.8,19.5,28.69,6.16
2018,6,27,5,30,84.0,25.0,2.7,13.3,34.0,55.29,36.86
2018,6,27,5,45,62.5,31.5,2.7,13.8,40.0,59.17,42.96
2018,6,27,6,0,41.0,38.0,2.7,14.3,46.0,55.65,41.35
2018,6,27,6,15,20.5,46.5,2.7,14.85,50.5,52.12,38.91
2018,6,27,6,30,0.0,55.0,2.7,15.4,55.0,48.56,35.87
2018,6,27,6,45,0.0,66.0,2.7,15.95,66.0,58.33,44.05
2018,6,27,7,0,0.0,77.0,2.7,16.5,77.0,68.29,52.24
2018,6,27,7,15,0.0,98.5,2.65,17.0,98.5,88.38,68.74
2018,6,27,7,30,0.0,120.0,2.6,17.5,120.0,108.58,85.05
2018,6,27,7,45,3.5,148.0,2.6,17.95,150.0,137.82,108.61
2018,6,27,8,0,7.0,176.0,2.6,18.4,180.0,167.45,132.08
2018,6,27,8,15,12.0,199.0,2.65,18.8,206.5,193.63,152.54
2018,6,27,8,30,17.0,222.0,2.7,19.2,233.0,220.11,172.97
2018,6,27,8,45,20.0,240.0,2.7,19.6,254.0,240.09,187.96
2018,6,27,9,0,23.0,258.0,2.7,20.0,275.0,260.14,202.86
2018,6,27,9,15,22.5,265.5,2.75,20.35,282.5,266.63,207.11
2018,6,27,9,30,22.0,273.0,2.8,20.7,290.0,273.06,211.36
2018,6,27,9,45,26.5,290.5,2.8,21.0,312.0,307.82,237.41
2018,6,27,10,0,31.0,308.0,2.8,21.3,334.0,329.13,252.91
2018,6,27,10,15,82.5,352.0,2.85,21.55,425.0,423.72,324.81
2018,6,27,10,30,134.0,396.0,2.9,21.8,516.0,533.42,405.28
2018,6,27,10,45,293.0,364.5,2.95,22.05,634.5,670.33,506.77
2018,6,27,11,0,452.0,333.0,3.0,22.3,753.0,804.73,602.57
2018,6,27,11,15,688.0,229.5,3.05,22.45,879.5,929.05,691.12
2018,6,27,11,30,924.0,126.0,3.1,22.6,1006.0,1026.36,754.07
2018,6,27,11,45,926.5,125.0,3.15,22.7,1013.0,1011.55,743.34
2018,6,27,12,0,929.0,124.0,3.2,22.8,1020.0,993.26,731.4
2018,6,27,12,15,929.0,123.5,3.3,22.8,1019.5,969.77,716.72
2018,6,27,12,30,929.0,123.0,3.4,22.8,1019.0,943.11,699.88
2018,6,27,12,45,928.5,122.0,3.45,22.75,1011.5,912.5,680.11
2018,6,27,13,0,928.0,121.0,3.5,22.7,1004.0,878.98,658.27
2018,6,27,13,15,926.0,119.5,3.55,22.6,989.0,841.02,633.35
2018,6,27,13,30,924.0,118.0,3.6,22.5,974.0,800.5,606.41
2018,6,27,13,45,920.5,116.5,3.7,22.4,952.5,756.48,576.43
2018,6,27,14,0,917.0,115.0,3.8,22.3,931.0,710.34,542.79
2018,6,27,14,15,910.5,113.5,3.85,22.1,902.5,660.41,505.47
2018,6,27,14,30,904.0,112.0,3.9,21.9,874.0,609.02,465.97
2018,6,27,14,45,896.0,109.5,3.95,21.7,839.0,554.82,423.15
2018,6,27,15,0,888.0,107.0,4.0,21.5,804.0,499.78,378.29
2018,6,27,15,15,877.0,105.0,4.0,21.5,764.5,443.32,330.64
2018,6,27,15,30,866.0,103.0,4.0,21.5,725.0,386.81,281.72
2018,6,27,15,45,852.0,101.0,4.05,21.0,681.5,329.62,232.0
2018,6,27,16,0,838.0,99.0,4.1,20.5,638.0,266.82,177.7
2018,6,27,16,15,819.5,96.0,4.15,20.15,590.5,209.38,129.15
2018,6,27,16,30,801.0,93.0,4.2,19.8,543.0,153.83,86.8
2018,6,27,16,45,776.5,90.0,4.2,19.45,493.5,100.09,56.11
2018,6,27,17,0,752.0,87.0,4.2,19.1,444.0,63.46,49.67
2018,6,27,17,15,720.5,83.0,4.2,18.6,393.5,56.44,43.85
2018,6,27,17,30,689.0,79.0,4.2,18.1,343.0,55.26,43.04
2018,6,27,17,45,644.0,74.0,4.2,17.65,293.0,53.17,41.37
2018,6,27,18,0,599.0,69.0,4.2,17.2,243.0,51.01,39.56
2018,6,27,18,15,535.0,62.5,4.1,16.7,195.5,47.48,36.4
2018,6,27,18,30,471.0,56.0,4.0,16.2,148.0,43.88,33.0
2018,6,27,18,45,375.5,46.5,3.9,15.75,107.0,37.39,26.84
2018,6,27,19,0,280.0,37.0,3.8,15.3,66.0,28.96,18.32
2018,6,27,19,15,166.5,23.5,3.75,15.0,38.5,18.58,0.0
2018,6,27,19,30,53.0,10.0,3.7,14.7,11.0,9.1,0.0
2018,6,27,19,45,26.5,5.0,3.65,14.35,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.0,2.9,12.65,6.5,0.0,0.0
2018,6,28,5,0,58.0,12.0,3.0,12.9,13.0,20.87,0.0
2018,6,28,5,15,170.5,24.5,3.05,13.4,40.5,73.2,21.19
2018,6,28,5,30,283.0,37.0,3.1,13.9,68.0,133.99,93.96
2018,6,28,5,45,377.5,46.0,3.2,14.4,109.0,194.88,148.6
2018,6,28,6,0,472.0,55.0,3.3,14.9,150.0,265.37,210.42
2018,6,28,6,15,535.0,61.0,3.3,15.55,197.0,328.1,265.5
2018,6,28,6,30,598.0,67.0,3.3,16.2,244.0,396.58,323.75
2018,6,28,6,45,642.5,72.0,3.3,16.8,294.0,458.93,375.32
2018,6,28,7,0,687.0,77.0,3.3,17.4,344.0,524.32,427.42
2018,6,28,7,15,717.5,81.0,3.25,17.95,394.0,579.88,470.1
2018,6,28,7,30,748.0,85.0,3.2,18.5,444.0,638.47,513.53
2018,6,28,7,45,771.5,88.5,3.15,19.0,493.0,691.76,550.22
2018,6,28,8,0,795.0,92.0,3.1,19.5,542.0,744.58,585.52
2018,6,28,8,15,812.5,95.0,3.0,20.0,588.5,791.12,615.18
2018,6,28,8,30,830.0,98.0,2.9,20.5,635.0,836.12,643.09
2018,6,28,8,45,843.5,99.5,2.8,21.0,677.5,866.2,660.05
2018,6,28,9,0,857.0,101.0,2.7,21.5,720.0,901.51,680.39
2018,6,28,9,15,867.0,104.0,2.65,21.9,759.0,932.7,698.21
2018,6,28,9,30,877.0,107.0,2.6,22.3,798.0,961.0,713.93
2018,6,28,9,45,885.0,108.5,2.55,22.65,831.5,982.68,725.29
2018,6,28,10,0,893.0,110.0,2.5,23.0,865.0,1001.1,734.53
2018,6,28,10,15,899.0,111.0,2.5,23.3,892.5,1013.61,740.62
2018,6,28,10,30,905.0,112.0,2.5,23.6,920.0,1022.6,744.57
2018,6,28,10,45,909.5,113.5,2.5,23.9,941.5,1027.01,745.7
2018,6,28,11,0,914.0,115.0,2.5,24.2,963.0,1027.73,744.63
2018,6,28,11,15,916.5,115.5,2.55,24.35,977.0,1021.81,740.41
2018,6,28,11,30,919.0,116.0,2.6,24.5,991.0,1012.26,734.02
2018,6,28,11,45,920.0,117.0,2.7,24.6,998.5,998.18,725.42
2018,6,28,12,0,921.0,118.0,2.8,24.7,1006.0,980.64,714.63
2018,6,28,12,15,923.5,116.0,2.9,24.8,1006.5,958.35,700.73
2018,6,28,12,30,926.0,114.0,3.0,24.9,1007.0,932.8,684.65
2018,6,28,12,45,928.0,111.5,3.1,24.95,1000.5,903.21,665.94
2018,6,28,13,0,930.0,109.0,3.2,25.0,994.0,870.55,645.03
2018,6,28,13,15,927.0,108.5,3.25,24.95,979.0,832.76,620.42
2018,6,28,13,30,924.0,108.0,3.3,24.9,964.0,792.45,593.86
2018,6,28,13,45,920.0,106.5,3.35,24.85,942.5,748.19,564.06
2018,6,28,14,0,916.0,105.0,3.4,24.8,921.0,701.85,530.44
2018,6,28,14,15,910.0,104.5,3.45,24.7,893.5,653.22,494.34
2018,6,28,14,30,904.0,104.0,3.5,24.6,866.0,603.07,456.05
2018,6,28,14,45,896.5,102.5,3.55,24.5,832.5,550.02,414.46
2018,6,28,15,0,889.0,101.0,3.6,24.4,799.0,496.07,370.84
2018,6,28,15,15,878.5,98.5,3.6,24.4,759.5,439.42,323.67
2018,6,28,15,30,868.0,96.0,3.6,24.4,720.0,382.69,275.2
2018,6,28,15,45,854.5,94.0,3.65,24.0,676.5,325.61,226.06
2018,6,28,16,0,841.0,92.0,3.7,23.6,633.0,269.25,177.28
2018,6,28,16,15,824.5,89.5,3.7,23.25,587.0,205.86,124.55
2018,6,28,16,30,808.0,87.0,3.7,22.9,541.0,150.65,82.79
2018,6,28,16,45,785.5,84.0,3.75,22.55,492.0,96.6,52.1
2018,6,28,17,0,763.0,81.0,3.8,22.2,443.0,59.01,45.22
2018,6,28,17,15,732.5,77.0,3.8,21.7,392.5,57.51,44.2
2018,6,28,17,30,702.0,73.0,3.8,21.2,342.0,55.93,43.07
2018,6,28,17,45,660.0,68.5,3.8,20.65,292.5,49.07,37.29
2018,6,28,18,0,618.0,64.0,3.8,20.1,243.0,47.12,35.68
2018,6,28,18,15,556.5,57.5,3.7,19.45,195.5,43.41,32.43
2018,6,28,18,30,495.0,51.0,3.6,18.8,148.0,39.59,28.91
2018,6,28,18,45,401.0,42.5,3.5,18.15,107.0,33.81,23.48
2018,6,28,19,0,307.0,34.0,3.4,17.5,66.0,27.88,17.26
2018,6,28,19,15,184.5,22.0,3.35,17.05,38.5,18.31,0.0
2018,6,28,19,30,62.0,10.0,3.3,16.6,11.0,9.1,0.0
2018,6,28,19,45,31.0,5.0,3.25,16.15,5.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,4,45,50.5,5.5,1.8,15.0,6.5,0.0,0.0
2018,6,29,5,0,101.0,11.0,1.8,15.3,13.0,27.25,0.0
2018,6,29,5,15,235.0,21.5,1.95,16.0,42.5,85.07,21.82
2018,6,29,5,30,369.0,32.0,2.1,16.7,72.0,154.29,106.07
2018,6,29,5,45,459.0,39.0,2.25,17.4,114.0,215.2,161.22
2018,6,29,6,0,549.0,46.0,2.4,18.1,156.0,285.87,222.77
2018,6,29,6,15,606.5,51.0,2.45,18.65,203.5,348.71,277.55
2018,6,29,6,30,664.0,56.0,2.5,19.2,251.0,415.25,333.62
2018,6,29,6,45,704.0,60.0,2.55,19.8,301.5,477.25,384.13
2018,6,29,7,0,744.0,64.0,2.6,20.4,352.0,541.7,434.58
2018,6,29,7,15,772.5,67.5,2.6,21.0,403.0,600.06,478.39
2018,6,29,7,30,801.0,71.0,2.6,21.6,454.0,659.02,520.39
2018,6,29,7,45,822.5,73.5,2.6,22.25,503.5,706.14,551.26
2018,6,29,8,0,844.0,76.0,2.6,22.9,553.0,757.8,584.66
2018,6,29,8,15,859.5,78.5,2.55,23.45,600.0,803.55,613.0
2018,6,29,8,30,875.0,81.0,2.5,24.0,647.0,847.55,639.53
2018,6,29,8,45,887.5,83.0,2.45,24.55,690.5,886.32,661.97
2018,6,29,9,0,900.0,85.0,2.4,25.1,734.0,922.64,682.41
2018,6,29,9,15,906.5,88.0,2.35,25.45,772.0,951.8,698.37
2018,6,29,9,30,913.0,91.0,2.3,25.8,810.0,977.79,712.17
2018,6,29,9,45,916.0,94.5,2.25,26.15,842.5,997.62,721.91
2018,6,29,10,0,919.0,98.0,2.2,26.5,875.0,1013.89,729.41
2018,6,29,10,15,924.5,100.0,2.2,26.75,903.0,1027.39,736.08
2018,6,29,10,30,930.0,102.0,2.2,27.0,931.0,1037.24,740.54
2018,6,29,10,45,934.0,102.5,2.2,27.2,952.0,1040.32,741.05
2018,6,29,11,0,938.0,103.0,2.2,27.4,973.0,1039.67,739.4
2018,6,29,11,15,940.0,103.5,2.25,27.5,987.0,1033.3,735.22
2018,6,29,11,30,942.0,104.0,2.3,27.6,1001.0,1023.24,728.85
2018,6,29,11,45,944.0,103.5,2.35,27.7,1008.0,1008.55,719.68
2018,6,29,12,0,946.0,103.0,2.4,27.8,1015.0,990.31,708.35
2018,6,29,12,15,944.5,104.0,2.5,27.8,1014.5,966.84,694.46
2018,6,29,12,30,943.0,105.0,2.6,27.8,1014.0,940.14,678.43
2018,6,29,12,45,940.0,106.5,2.65,27.85,1006.5,909.53,659.21
2018,6,29,13,0,937.0,108.0,2.7,27.9,999.0,876.03,637.99
2018,6,29,13,15,935.0,106.0,2.8,27.9,984.0,837.47,613.7
2018,6,29,13,30,933.0,104.0,2.9,27.9,969.0,796.31,587.37
2018,6,29,13,45,929.5,103.5,2.95,27.85,948.0,752.95,558.97
2018,6,29,14,0,926.0,103.0,3.0,27.8,927.0,707.41,526.54
2018,6,29,14,15,920.0,101.5,3.05,27.7,899.0,657.49,490.25
2018,6,29,14,30,914.0,100.0,3.1,27.6,871.0,606.04,451.76
2018,6,29,14,45,906.5,98.5,3.15,27.5,837.0,552.52,410.53
2018,6,29,15,0,899.0,97.0,3.2,27.4,803.0,498.07,367.24
2018,6,29,15,15,889.0,94.5,3.2,27.4,763.5,441.11,320.51
2018,6,29,15,30,879.0,92.0,3.2,27.4,724.0,383.99,272.4
2018,6,29,15,45,865.5,90.5,3.25,27.05,680.5,326.71,223.68
2018,6,29,16,0,852.0,89.0,3.3,26.7,637.0,270.11,175.28
2018,6,29,16,15,835.0,86.0,3.25,26.45,590.0,212.7,127.78
2018,6,29,16,30,818.0,83.0,3.2,26.2,543.0,149.32,80.11
2018,6,29,16,45,795.0,80.5,3.2,25.9,493.5,95.02,49.63
2018,6,29,17,0,772.0,78.0,3.2,25.6,444.0,56.85,42.74
2018,6,29,17,15,742.5,74.0,3.15,25.05,394.0,55.26,41.66
2018,6,29,17,30,713.0,70.0,3.1,24.5,344.0,53.58,40.46
2018,6,29,17,45,672.0,65.5,3.05,23.9,294.0,51.36,38.74
2018,6,29,18,0,631.0,61.0,3.0,23.3,244.0,44.83,33.22
2018,6,29,18,15,572.0,55.0,2.95,22.5,197.0,41.43,30.29
2018,6,29,18,30,513.0,49.0,2.9,21.7,150.0,37.94,27.12
2018,6,29,18,45,422.5,41.0,2.8,20.9,109.0,32.53,22.1
2018,6,29,19,0,332.0,33.0,2.7,20.1,68.0,26.99,16.32
2018,6,29,19,15,201.0,21.5,2.7,19.65,39.5,17.85,0.0
2018,6,29,19,30,70.0,10.0,2.7,19.2,11.0,9.1,0.0
2018,6,29,19,45,35.0,5.0,2.75,18.75,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,6,30,4,45,60.5,6.0,1.95,18.5,7.0,0.0,0.0
2018,6,30,5,0,121.0,12.0,1.9,18.7,14.0,31.47,0.0
2018,6,30,5,15,262.0,21.0,1.95,19.35,43.5,90.28,19.59
2018,6,30,5,30,403.0,30.0,2.0,20.0,73.0,161.61,109.03
2018,6,30,5,45,489.5,36.5,2.1,20.65,115.5,222.46,164.12
2018,6,30,6,0,576.0,43.0,2.2,21.3,158.0,290.92,223.43
2018,6,30,6,15,631.0,48.0,2.2,21.9,206.0,354.34,277.98
2018,6,30,6,30,686.0,53.0,2.2,22.5,254.0,422.55,334.4
2018,6,30,6,45,724.0,57.0,2.2,23.1,304.5,484.51,383.92
2018,6,30,7,0,762.0,61.0,2.2,23.7,355.0,548.7,433.09
2018,6,30,7,15,789.5,64.0,2.15,24.3,406.0,606.65,475.46
2018,6,30,7,30,817.0,67.0,2.1,24.9,457.0,659.93,511.95
2018,6,30,7,45,837.5,69.5,2.1,25.5,506.5,712.25,545.88
2018,6,30,8,0,858.0,72.0,2.1,26.1,556.0,763.79,578.36
2018,6,30,8,15,873.0,74.5,2.05,26.65,603.0,809.71,605.94
2018,6,30,8,30,888.0,77.0,2.0,27.2,650.0,853.83,631.67
2018,6,30,8,45,899.0,78.5,2.0,27.75,693.0,891.17,652.88
2018,6,30,9,0,910.0,80.0,2.0,28.3,736.0,925.96,672.16
2018,6,30,9,15,917.5,82.5,1.95,28.75,774.5,955.84,687.78
2018,6,30,9,30,925.0,85.0,1.9,29.2,813.0,982.57,701.25
2018,6,30,9,45,930.5,87.5,1.9,29.65,846.5,1004.06,711.94
2018,6,30,10,0,936.0,90.0,1.9,30.1,880.0,1022.03,720.48
2018,6,30,10,15,941.0,91.5,1.9,30.45,908.0,1034.81,726.17
2018,6,30,10,30,946.0,93.0,1.9,30.8,936.0,1043.88,729.72
2018,6,30,10,45,948.5,94.0,1.9,31.15,956.5,1046.18,729.26
2018,6,30,11,0,951.0,95.0,1.9,31.5,977.0,1044.68,726.68
2018,6,30,11,15,953.0,95.5,1.9,31.65,991.0,1038.39,721.94
2018,6,30,11,30,955.0,96.0,1.9,31.8,1005.0,1028.35,715.07
2018,6,30,11,45,956.0,97.0,1.95,31.95,1012.5,1014.13,706.42
2018,6,30,12,0,957.0,98.0,2.0,32.1,1020.0,996.31,695.63
2018,6,30,12,15,954.0,100.0,2.05,32.15,1019.0,972.28,681.31
2018,6,30,12,30,951.0,102.0,2.1,32.2,1018.0,945.02,664.99
2018,6,30,12,45,945.0,104.0,2.15,32.2,1008.5,912.12,645.17
2018,6,30,13,0,939.0,106.0,2.2,32.2,999.0,876.49,623.47
2018,6,30,13,15,936.0,105.5,2.25,32.15,984.0,838.44,600.12
2018,6,30,13,30,933.0,105.0,2.3,32.1,969.0,797.84,574.84
2018,6,30,13,45,928.5,104.0,2.35,32.1,947.5,753.34,546.49
2018,6,30,14,0,924.0,103.0,2.4,32.1,926.0,706.75,514.26
2018,6,30,14,15,918.5,101.5,2.4,31.95,898.0,657.24,479.17
2018,6,30,14,30,913.0,100.0,2.4,31.8,870.0,606.15,441.92
2018,6,30,14,45,905.5,98.5,2.4,31.7,836.0,552.67,401.71
2018,6,30,15,0,898.0,97.0,2.4,31.6,802.0,498.26,359.5
2018,6,30,15,15,887.5,95.5,2.4,31.6,763.0,441.94,314.43
2018,6,30,15,30,877.0,94.0,2.4,31.6,724.0,385.5,267.99
2018,6,30,15,45,856.5,94.0,2.45,31.15,678.0,327.4,220.13
2018,6,30,16,0,836.0,94.0,2.5,30.7,632.0,270.76,173.12
2018,6,30,16,15,804.5,96.0,2.5,30.3,582.0,208.52,123.61
2018,6,30,16,30,773.0,98.0,2.5,29.9,532.0,156.12,85.84
2018,6,30,16,45,737.0,97.0,2.45,29.45,480.5,104.84,57.95
2018,6,30,17,0,701.0,96.0,2.4,29.0,429.0,63.25,47.43
2018,6,30,17,15,662.0,92.5,2.4,28.15,378.5,62.76,47.4
2018,6,30,17,30,623.0,89.0,2.4,27.3,328.0,62.27,47.3
2018,6,30,17,45,570.5,83.0,2.35,26.4,277.5,59.74,45.43
2018,6,30,18,0,518.0,77.0,2.3,25.5,227.0,57.13,43.39
2018,6,30,18,15,455.5,68.0,2.3,24.55,181.5,51.82,38.9
2018,6,30,18,30,393.0,59.0,2.3,23.6,136.0,46.28,34.01
2018,6,30,18,45,308.5,47.0,2.25,22.6,97.0,36.15,24.99
2018,6,30,19,0,224.0,35.0,2.2,21.6,58.0,27.27,16.43
2018,6,30,19,15,131.0,21.0,2.2,21.15,33.0,16.54,0.0
2018,6,30,19,30,38.0,7.0,2.2,20.7,8.0,6.37,0.0
2018,6,30,19,45,19.0,3.5,2.15,20.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,1,4,45,23.0,4.0,1.35,16.7,4.5,0.0,0.0
2018,7,1,5,0,46.0,8.0,1.4,16.7,9.0,15.05,0.0
2018,7,1,5,15,126.0,19.5,1.45,17.1,31.0,56.25,8.41
2018,7,1,5,30,206.0,31.0,1.5,17.5,53.0,104.24,70.66
2018,7,1,5,45,187.5,38.0,1.55,17.85,65.5,117.14,87.01
2018,7,1,6,0,169.0,45.0,1.6,18.2,78.0,128.2,99.25
2018,7,1,6,15,84.5,56.0,1.6,18.65,72.5,96.63,75.25
2018,7,1,6,30,0.0,67.0,1.6,19.1,67.0,59.8,44.68
2018,7,1,6,45,0.5,85.0,1.6,19.5,85.0,76.95,58.91
2018,7,1,7,0,1.0,103.0,1.6,19.9,103.0,94.16,72.9
2018,7,1,7,15,6.0,130.5,1.55,20.4,133.0,123.87,96.89
2018,7,1,7,30,11.0,158.0,1.5,20.9,163.0,154.11,120.83
2018,7,1,7,45,21.5,185.0,1.5,21.45,196.5,188.37,147.64
2018,7,1,8,0,32.0,212.0,1.5,22.0,230.0,234.96,183.52
2018,7,1,8,15,51.0,242.0,1.5,22.45,273.5,282.36,219.54
2018,7,1,8,30,70.0,272.0,1.5,22.9,317.0,330.84,255.6
2018,7,1,8,45,126.0,290.0,1.5,23.35,378.0,414.54,318.09
2018,7,1,9,0,182.0,308.0,1.5,23.8,439.0,486.6,370.22
2018,7,1,9,15,307.0,294.0,1.55,24.2,529.5,606.15,456.84
2018,7,1,9,30,432.0,280.0,1.6,24.6,620.0,730.77,543.17
2018,7,1,9,45,589.5,231.0,1.65,24.95,716.0,842.92,619.67
2018,7,1,10,0,747.0,182.0,1.7,25.3,812.0,951.43,688.73
2018,7,1,10,15,788.0,170.0,1.8,25.5,854.0,976.8,703.46
2018,7,1,10,30,829.0,158.0,1.9,25.7,896.0,1006.43,721.82
2018,7,1,10,45,816.5,170.0,2.05,25.9,911.5,1004.25,720.66
2018,7,1,11,0,804.0,182.0,2.2,26.1,927.0,998.32,717.47
2018,7,1,11,15,797.0,189.0,2.3,26.1,937.0,989.34,712.4
2018,7,1,11,30,790.0,196.0,2.4,26.1,947.0,977.01,705.23
2018,7,1,11,45,777.0,206.0,2.5,26.1,949.5,958.52,694.13
2018,7,1,12,0,764.0,216.0,2.6,26.1,952.0,944.81,686.14
2018,7,1,12,15,769.5,213.0,2.7,26.1,954.5,918.32,669.73
2018,7,1,12,30,775.0,210.0,2.8,26.1,957.0,896.57,656.44
2018,7,1,12,45,780.0,205.5,2.85,26.05,952.0,870.18,639.71
2018,7,1,13,0,785.0,201.0,2.9,26.0,947.0,841.02,621.08
2018,7,1,13,15,773.5,204.0,2.95,25.85,930.0,802.63,595.6
2018,7,1,13,30,762.0,207.0,3.0,25.7,913.0,765.27,569.94
2018,7,1,13,45,745.5,211.0,3.05,25.55,888.5,720.58,538.68
2018,7,1,14,0,729.0,215.0,3.1,25.4,864.0,675.22,506.29
2018,7,1,14,15,721.5,211.0,3.1,25.2,836.5,628.33,472.16
2018,7,1,14,30,714.0,207.0,3.1,25.0,809.0,580.64,436.57
2018,7,1,14,45,668.5,216.0,3.15,24.8,761.5,523.38,393.04
2018,7,1,15,0,623.0,225.0,3.2,24.6,714.0,469.51,351.19
2018,7,1,15,15,591.5,223.5,3.2,24.6,669.0,416.89,309.15
2018,7,1,15,30,560.0,222.0,3.2,24.6,624.0,367.21,268.72
2018,7,1,15,45,567.5,205.5,3.2,24.0,591.5,320.18,229.53
2018,7,1,16,0,575.0,189.0,3.2,23.4,559.0,271.95,188.88
2018,7,1,16,15,587.5,170.0,3.15,23.05,523.5,221.8,146.95
2018,7,1,16,30,600.0,151.0,3.1,22.7,488.0,170.28,106.88
2018,7,1,16,45,571.5,142.0,3.1,22.35,439.5,122.88,78.71
2018,7,1,17,0,543.0,133.0,3.1,22.0,391.0,89.29,71.09
2018,7,1,17,15,520.5,121.5,3.05,21.55,346.0,83.4,66.45
