Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,45,807.0,162.0,2.75,25.45,922.5,957.25,697.83
2018,7,21,12,0,810.0,162.0,2.8,25.6,931.0,941.95,687.76
2018,7,21,12,15,811.5,160.5,2.85,25.6,931.5,920.57,674.15
2018,7,21,12,30,813.0,159.0,2.9,25.6,932.0,896.16,658.57
2018,7,21,12,45,759.5,189.5,2.95,25.6,907.5,850.63,628.79
2018,7,21,13,0,706.0,220.0,3.0,25.6,883.0,809.48,601.07
2018,7,21,13,15,773.5,176.5,3.05,25.5,892.5,790.52,589.98
2018,7,21,13,30,841.0,133.0,3.1,25.4,902.0,764.97,573.42
2018,7,21,13,45,838.5,130.0,3.15,25.3,882.0,723.36,544.99
2018,7,21,14,0,836.0,127.0,3.2,25.2,862.0,679.7,513.58
2018,7,21,14,15,830.5,125.0,3.2,25.05,835.5,633.12,479.13
2018,7,21,14,30,825.0,123.0,3.2,24.9,809.0,585.1,442.69
2018,7,21,14,45,818.0,120.5,3.2,24.75,777.0,534.66,403.38
2018,7,21,15,0,811.0,118.0,3.2,24.6,745.0,480.67,360.28
2018,7,21,15,15,799.5,115.0,3.2,24.6,707.0,425.56,314.85
2018,7,21,15,30,788.0,112.0,3.2,24.6,669.0,370.63,268.34
2018,7,21,15,45,774.5,108.5,3.2,24.15,627.0,315.11,220.94
2018,7,21,16,0,761.0,105.0,3.2,23.7,585.0,260.47,173.9
2018,7,21,16,15,743.5,101.0,3.2,23.4,540.0,205.85,128.13
2018,7,21,16,30,726.0,97.0,3.2,23.1,495.0,153.06,87.82
2018,7,21,16,45,704.0,92.5,3.2,22.8,448.0,95.92,52.94
2018,7,21,17,0,682.0,88.0,3.2,22.5,401.0,58.31,44.62
2018,7,21,17,15,642.0,84.0,3.15,22.1,351.0,57.24,43.95
2018,7,21,17,30,602.0,80.0,3.1,21.7,301.0,56.15,43.2
2018,7,21,17,45,537.0,75.5,3.05,21.3,250.0,54.5,41.91
2018,7,21,18,0,472.0,71.0,3.0,20.9,199.0,52.9,40.56
2018,7,21,18,15,365.0,64.0,2.9,20.5,150.5,47.88,36.07
2018,7,21,18,30,258.0,57.0,2.8,20.1,102.0,43.2,31.66
2018,7,21,18,45,164.5,41.5,2.7,19.65,67.0,31.87,21.29
2018,7,21,19,0,71.0,26.0,2.6,19.2,32.0,21.11,9.55
2018,7,21,19,15,42.0,14.5,2.55,18.95,17.5,13.19,0.0
2018,7,21,19,30,13.0,3.0,2.5,18.7,3.0,2.73,0.0
2018,7,21,19,45,6.5,1.5,2.45,18.45,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.7,16.1,2.0,0.0,0.0
2018,7,22,5,15,24.5,7.0,1.75,16.45,8.5,11.54,0.0
2018,7,22,5,30,41.0,12.0,1.8,16.8,15.0,26.43,5.93
2018,7,22,5,45,38.5,18.5,1.85,17.1,23.0,32.16,19.44
2018,7,22,6,0,36.0,25.0,1.9,17.4,31.0,39.88,27.17
2018,7,22,6,15,18.0,34.5,1.95,17.9,37.5,39.16,27.3
2018,7,22,6,30,0.0,44.0,2.0,18.4,44.0,38.81,27.16
2018,7,22,6,45,0.0,59.0,2.0,18.9,59.0,52.12,38.34
2018,7,22,7,0,0.0,74.0,2.0,19.4,74.0,65.83,49.67
2018,7,22,7,15,4.5,109.5,2.0,19.95,111.5,102.95,80.2
2018,7,22,7,30,9.0,145.0,2.0,20.5,149.0,141.05,110.86
2018,7,22,7,45,26.0,176.0,2.05,21.05,189.5,194.61,153.64
2018,7,22,8,0,43.0,207.0,2.1,21.6,230.0,241.16,189.89
2018,7,22,8,15,90.5,238.0,2.1,22.05,292.0,313.82,246.57
2018,7,22,8,30,138.0,269.0,2.1,22.5,354.0,404.13,314.78
2018,7,22,8,45,376.5,222.0,2.1,23.0,478.0,597.36,461.28
2018,7,22,9,0,615.0,175.0,2.1,23.5,602.0,781.26,592.12
2018,7,22,9,15,724.0,142.0,2.15,23.85,673.0,855.67,639.32
2018,7,22,9,30,833.0,109.0,2.2,24.2,744.0,927.86,684.93
2018,7,22,9,45,839.0,112.5,2.25,24.55,777.5,950.08,697.07
2018,7,22,10,0,845.0,116.0,2.3,24.9,811.0,969.06,707.61
2018,7,22,10,15,846.0,120.5,2.35,25.1,837.0,980.75,713.92
2018,7,22,10,30,847.0,125.0,2.4,25.3,863.0,988.89,718.11
2018,7,22,10,45,711.5,215.0,2.5,25.5,845.5,964.38,701.81
2018,7,22,11,0,576.0,305.0,2.6,25.7,828.0,911.24,664.14
2018,7,22,11,15,620.5,283.0,2.65,25.75,855.5,927.91,676.54
2018,7,22,11,30,665.0,261.0,2.7,25.8,883.0,939.47,685.01
2018,7,22,11,45,764.0,198.0,2.75,25.85,918.0,951.32,693.18
2018,7,22,12,0,863.0,135.0,2.8,25.9,953.0,956.44,696.51
2018,7,22,12,15,876.5,125.5,2.9,25.9,957.0,938.68,685.56
2018,7,22,12,30,890.0,116.0,3.0,25.9,961.0,917.29,672.38
2018,7,22,12,45,890.0,114.5,3.05,25.9,954.0,887.89,653.51
2018,7,22,13,0,890.0,113.0,3.1,25.9,947.0,855.56,632.62
2018,7,22,13,15,887.5,112.0,3.15,25.85,933.5,818.86,608.75
2018,7,22,13,30,885.0,111.0,3.2,25.8,920.0,779.64,582.95
2018,7,22,13,45,881.5,109.0,3.25,25.7,899.0,736.45,554.24
2018,7,22,14,0,878.0,107.0,3.3,25.6,878.0,691.17,521.84
2018,7,22,14,15,872.0,106.0,3.3,25.45,851.0,643.27,486.42
2018,7,22,14,30,866.0,105.0,3.3,25.3,824.0,593.87,448.92
2018,7,22,14,45,858.0,102.5,3.35,25.2,790.5,540.88,407.72
2018,7,22,15,0,850.0,100.0,3.4,25.1,757.0,487.08,364.59
2018,7,22,15,15,839.0,98.5,3.4,25.1,719.0,432.25,319.12
2018,7,22,15,30,828.0,97.0,3.4,25.1,681.0,377.37,272.38
2018,7,22,15,45,815.0,93.5,3.4,24.7,638.0,320.5,223.64
2018,7,22,16,0,802.0,90.0,3.4,24.3,595.0,258.16,170.35
2018,7,22,16,15,785.0,87.0,3.4,24.0,549.5,202.03,123.17
2018,7,22,16,30,768.0,84.0,3.4,23.7,504.0,147.61,81.58
2018,7,22,16,45,744.5,81.0,3.4,23.45,456.0,94.76,50.91
2018,7,22,17,0,721.0,78.0,3.4,23.2,408.0,57.07,43.43
2018,7,22,17,15,688.0,73.5,3.35,22.85,358.0,55.12,42.0
2018,7,22,17,30,655.0,69.0,3.3,22.5,308.0,48.41,36.38
2018,7,22,17,45,602.0,65.0,3.3,22.15,258.5,46.78,35.08
2018,7,22,18,0,549.0,61.0,3.3,21.8,209.0,45.17,33.7
2018,7,22,18,15,460.0,54.5,3.2,21.35,161.0,41.37,30.3
2018,7,22,18,30,371.0,48.0,3.1,20.9,113.0,37.54,26.68
2018,7,22,18,45,312.0,37.5,3.0,20.5,80.0,30.1,19.67
2018,7,22,19,0,253.0,27.0,2.9,20.1,47.0,22.29,9.95
2018,7,22,19,15,143.0,16.0,2.9,19.8,25.5,14.55,0.0
2018,7,22,19,30,33.0,5.0,2.9,19.5,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,2.85,19.2,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.15,15.4,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.2,15.5,2.0,0.0,0.0
2018,7,23,5,15,14.0,4.5,2.2,15.9,5.0,7.04,0.0
2018,7,23,5,30,14.0,7.0,2.2,16.3,8.0,10.75,0.0
2018,7,23,5,45,7.0,12.5,2.2,16.75,13.0,13.48,5.02
2018,7,23,6,0,0.0,18.0,2.2,17.2,18.0,15.82,7.53
2018,7,23,6,15,1.0,30.5,2.15,17.85,31.0,27.3,17.35
2018,7,23,6,30,2.0,43.0,2.1,18.5,44.0,38.92,27.25
2018,7,23,6,45,8.0,71.0,2.1,19.1,74.0,68.06,51.76
2018,7,23,7,0,14.0,99.0,2.1,19.7,104.0,99.15,77.51
2018,7,23,7,15,40.5,131.5,2.05,20.35,149.0,156.73,124.79
2018,7,23,7,30,67.0,164.0,2.0,21.0,194.0,211.22,168.43
2018,7,23,7,45,120.5,192.0,2.0,21.65,253.0,295.09,234.66
2018,7,23,8,0,174.0,220.0,2.0,22.3,312.0,371.61,293.19
2018,7,23,8,15,427.0,177.0,2.0,22.9,432.0,565.39,441.77
2018,7,23,8,30,680.0,134.0,2.0,23.5,552.0,755.96,577.27
2018,7,23,8,45,763.0,113.0,2.0,24.05,615.0,822.36,618.32
2018,7,23,9,0,846.0,92.0,2.0,24.6,678.0,886.24,657.69
2018,7,23,9,15,858.0,93.5,2.05,25.0,717.5,918.65,676.41
2018,7,23,9,30,870.0,95.0,2.1,25.4,757.0,948.32,693.52
2018,7,23,9,45,880.5,96.0,2.15,25.8,792.5,973.02,707.35
2018,7,23,10,0,891.0,97.0,2.2,26.2,828.0,994.52,719.16
2018,7,23,10,15,898.0,98.0,2.25,26.5,857.0,1009.18,726.94
2018,7,23,10,30,905.0,99.0,2.3,26.8,886.0,1020.28,732.61
2018,7,23,10,45,910.0,100.0,2.4,27.05,908.5,1025.72,735.52
2018,7,23,11,0,915.0,101.0,2.5,27.3,931.0,1027.45,736.21
2018,7,23,11,15,918.0,101.5,2.55,27.5,946.5,1022.91,732.7
2018,7,23,11,30,921.0,102.0,2.6,27.7,962.0,1014.65,727.0
2018,7,23,11,45,922.5,103.0,2.7,27.85,970.5,1001.74,719.07
2018,7,23,12,0,924.0,104.0,2.8,28.0,979.0,985.24,708.89
2018,7,23,12,15,921.0,106.0,2.9,28.1,978.5,962.0,694.54
2018,7,23,12,30,918.0,108.0,3.0,28.2,978.0,935.55,678.08
2018,7,23,12,45,913.0,110.5,3.05,28.25,970.5,904.74,658.47
2018,7,23,13,0,908.0,113.0,3.1,28.3,963.0,871.12,636.91
2018,7,23,13,15,904.5,113.0,3.2,28.2,949.0,833.82,613.39
2018,7,23,13,30,901.0,113.0,3.3,28.1,935.0,793.99,587.89
2018,7,23,13,45,896.5,112.0,3.35,27.95,914.0,750.21,559.22
2018,7,23,14,0,892.0,111.0,3.4,27.8,893.0,704.35,526.82
2018,7,23,14,15,886.5,109.5,3.45,27.55,865.5,655.56,491.49
2018,7,23,14,30,881.0,108.0,3.5,27.3,838.0,605.2,453.95
2018,7,23,14,45,874.0,105.5,3.55,27.1,805.0,551.85,412.93
2018,7,23,15,0,867.0,103.0,3.6,26.9,772.0,497.54,369.83
2018,7,23,15,15,856.0,101.0,3.6,26.9,733.0,441.25,323.51
2018,7,23,15,30,845.0,99.0,3.6,26.9,694.0,384.89,275.89
2018,7,23,15,45,833.0,95.5,3.6,26.45,650.5,327.22,226.79
2018,7,23,16,0,821.0,92.0,3.6,26.0,607.0,264.0,173.08
2018,7,23,16,15,805.5,88.5,3.55,25.75,561.0,206.52,124.98
2018,7,23,16,30,790.0,85.0,3.5,25.5,515.0,150.56,82.46
2018,7,23,16,45,768.0,81.0,3.45,25.25,466.0,95.62,50.74
2018,7,23,17,0,746.0,77.0,3.4,25.0,417.0,56.58,42.69
2018,7,23,17,15,715.0,73.0,3.35,24.6,367.0,55.0,41.58
2018,7,23,17,30,684.0,69.0,3.3,24.2,317.0,53.34,40.35
2018,7,23,17,45,633.0,64.5,3.2,23.75,266.5,46.65,34.72
2018,7,23,18,0,582.0,60.0,3.1,23.3,216.0,44.6,32.99
2018,7,23,18,15,397.5,59.0,2.95,22.7,155.5,45.04,33.26
2018,7,23,18,30,213.0,58.0,2.8,22.1,95.0,43.91,31.94
2018,7,23,18,45,158.5,42.0,2.65,21.45,64.5,33.53,22.39
2018,7,23,19,0,104.0,26.0,2.5,20.8,34.0,21.12,8.63
2018,7,23,19,15,67.5,15.0,2.55,20.4,18.5,13.64,0.0
2018,7,23,19,30,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,7,23,19,45,15.5,2.0,2.6,19.6,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,4,45,5.5,1.0,2.3,16.0,1.0,0.0,0.0
2018,7,24,5,0,11.0,2.0,2.3,16.0,2.0,0.0,0.0
2018,7,24,5,15,52.0,12.0,2.3,16.35,15.0,21.86,0.0
2018,7,24,5,30,93.0,22.0,2.3,16.7,28.0,53.81,10.86
2018,7,24,5,45,149.5,37.0,2.3,17.05,56.0,98.32,69.19
2018,7,24,6,0,206.0,52.0,2.3,17.4,84.0,152.63,117.26
2018,7,24,6,15,227.0,67.0,2.25,18.0,114.0,181.79,144.12
2018,7,24,6,30,248.0,82.0,2.2,18.6,144.0,220.93,178.21
2018,7,24,6,45,213.0,104.5,2.15,19.2,166.5,240.16,194.64
2018,7,24,7,0,178.0,127.0,2.1,19.8,189.0,244.74,198.18
2018,7,24,7,15,203.5,143.0,2.05,20.5,224.5,297.56,240.11
2018,7,24,7,30,229.0,159.0,2.0,21.2,260.0,341.99,274.24
2018,7,24,7,45,147.5,179.0,1.95,21.9,247.0,300.52,238.92
2018,7,24,8,0,66.0,199.0,1.9,22.6,234.0,250.66,196.87
2018,7,24,8,15,75.5,226.5,1.85,23.2,270.0,289.19,225.92
2018,7,24,8,30,85.0,254.0,1.8,23.8,306.0,328.05,254.28
2018,7,24,8,45,205.0,260.5,1.8,24.4,398.5,456.95,352.18
2018,7,24,9,0,325.0,267.0,1.8,25.0,491.0,593.58,450.72
2018,7,24,9,15,557.5,199.0,1.85,25.5,611.0,768.25,574.8
2018,7,24,9,30,790.0,131.0,1.9,26.0,731.0,921.91,674.22
2018,7,24,9,45,830.0,120.0,1.95,26.5,776.5,950.49,689.04
2018,7,24,10,0,870.0,109.0,2.0,27.0,822.0,987.42,710.4
2018,7,24,10,15,878.5,110.0,2.1,27.4,851.5,1003.25,719.04
2018,7,24,10,30,887.0,111.0,2.2,27.8,881.0,1015.62,725.77
2018,7,24,10,45,894.5,110.5,2.25,28.2,904.0,1021.83,728.17
2018,7,24,11,0,902.0,110.0,2.3,28.6,927.0,1024.4,728.46
2018,7,24,11,15,906.0,110.0,2.4,28.85,942.5,1020.3,725.67
2018,7,24,11,30,910.0,110.0,2.5,29.1,958.0,1012.52,720.69
2018,7,24,11,45,913.5,109.0,2.6,29.3,966.5,999.6,712.7
2018,7,24,12,0,917.0,108.0,2.7,29.5,975.0,983.1,702.49
2018,7,24,12,15,915.0,110.0,2.8,29.6,975.5,960.86,688.92
2018,7,24,12,30,913.0,112.0,2.9,29.7,976.0,935.37,673.22
2018,7,24,12,45,909.5,113.0,3.0,29.75,968.5,904.53,654.09
2018,7,24,13,0,906.0,114.0,3.1,29.8,961.0,870.84,632.96
2018,7,24,13,15,904.0,113.0,3.2,29.7,947.5,833.85,609.79
2018,7,24,13,30,902.0,112.0,3.3,29.6,934.0,794.24,584.59
2018,7,24,13,45,898.5,110.5,3.4,29.55,913.0,750.65,556.22
2018,7,24,14,0,895.0,109.0,3.5,29.5,892.0,704.9,524.12
2018,7,24,14,15,889.5,107.0,3.55,29.3,864.5,655.49,488.46
2018,7,24,14,30,884.0,105.0,3.6,29.1,837.0,604.52,450.6
2018,7,24,14,45,876.5,103.0,3.65,28.95,803.5,551.14,409.69
2018,7,24,15,0,869.0,101.0,3.7,28.8,770.0,496.83,366.75
2018,7,24,15,15,858.0,99.0,3.7,28.8,731.0,440.38,320.6
2018,7,24,15,30,847.0,97.0,3.7,28.8,692.0,383.86,273.14
2018,7,24,15,45,833.0,94.5,3.7,28.25,648.5,326.23,224.49
2018,7,24,16,0,819.0,92.0,3.7,27.7,605.0,263.27,171.44
2018,7,24,16,15,787.0,91.5,3.75,27.35,553.0,205.28,124.02
2018,7,24,16,30,755.0,91.0,3.8,27.0,501.0,150.78,83.65
2018,7,24,16,45,740.5,84.5,3.8,26.65,454.5,96.36,52.0
2018,7,24,17,0,726.0,78.0,3.8,26.3,408.0,57.24,43.02
2018,7,24,17,15,698.5,73.5,3.75,25.75,359.5,55.34,41.67
2018,7,24,17,30,671.0,69.0,3.7,25.2,311.0,48.64,36.16
2018,7,24,17,45,622.0,63.0,3.65,24.65,260.0,45.51,33.61
2018,7,24,18,0,573.0,57.0,3.6,24.1,209.0,42.24,30.83
2018,7,24,18,15,500.0,51.5,3.55,23.5,164.0,39.18,28.1
2018,7,24,18,30,427.0,46.0,3.5,22.9,119.0,36.13,25.19
2018,7,24,18,45,322.5,36.0,3.4,22.35,80.5,28.94,18.42
2018,7,24,19,0,218.0,26.0,3.3,21.8,42.0,21.48,8.26
2018,7,24,19,15,120.0,14.0,3.25,21.4,22.0,12.73,0.0
2018,7,24,19,30,22.0,2.0,3.2,21.0,2.0,0.0,0.0
2018,7,24,19,45,11.0,1.0,3.2,20.65,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.95,19.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,25,5,15,0.5,6.0,2.15,18.6,6.0,5.56,0.0
2018,7,25,5,30,1.0,12.0,2.2,19.2,12.0,10.82,0.0
2018,7,25,5,45,6.0,25.0,2.25,19.8,26.0,24.0,13.05
2018,7,25,6,0,11.0,38.0,2.3,20.4,40.0,40.52,27.46
2018,7,25,6,15,25.0,54.5,2.2,20.95,60.5,63.96,47.33
2018,7,25,6,30,39.0,71.0,2.1,21.5,81.0,88.77,68.31
2018,7,25,6,45,67.0,96.0,2.0,22.05,117.5,132.31,104.49
2018,7,25,7,0,95.0,121.0,1.9,22.6,154.0,188.05,149.82
2018,7,25,7,15,131.5,146.0,1.9,23.35,199.5,243.31,193.74
2018,7,25,7,30,168.0,171.0,1.9,24.1,245.0,301.56,238.86
2018,7,25,7,45,175.5,194.0,1.85,24.8,279.5,338.71,266.0
2018,7,25,8,0,183.0,217.0,1.8,25.5,314.0,375.86,292.49
2018,7,25,8,15,402.0,183.0,1.85,26.3,421.5,552.28,425.37
2018,7,25,8,30,621.0,149.0,1.9,27.1,529.0,723.21,546.13
2018,7,25,8,45,739.5,119.0,1.95,27.95,604.5,809.17,600.09
2018,7,25,9,0,858.0,89.0,2.0,28.8,680.0,894.73,652.7
2018,7,25,9,15,865.5,92.5,2.0,29.25,719.0,925.58,669.15
2018,7,25,9,30,873.0,96.0,2.0,29.7,758.0,953.41,684.04
2018,7,25,9,45,877.0,100.0,2.0,30.2,791.5,975.18,694.88
2018,7,25,10,0,881.0,104.0,2.0,30.7,825.0,993.48,703.58
2018,7,25,10,15,887.5,106.0,2.05,30.95,854.0,1008.57,711.64
2018,7,25,10,30,894.0,108.0,2.1,31.2,883.0,1020.1,717.59
2018,7,25,10,45,898.0,109.5,2.15,31.4,905.0,1024.94,719.68
2018,7,25,11,0,902.0,111.0,2.2,31.6,927.0,1026.07,719.67
2018,7,25,11,15,905.0,112.0,2.35,31.65,942.5,1021.98,718.08
2018,7,25,11,30,908.0,113.0,2.5,31.7,958.0,1014.18,714.25
2018,7,25,11,45,909.5,113.0,2.65,31.75,966.0,1000.29,706.61
2018,7,25,12,0,911.0,113.0,2.8,31.8,974.0,982.86,696.75
2018,7,25,12,15,912.5,112.5,2.9,31.7,975.0,961.51,684.36
2018,7,25,12,30,914.0,112.0,3.0,31.6,976.0,936.81,669.78
2018,7,25,12,45,914.5,110.5,3.1,31.5,970.0,907.07,651.84
2018,7,25,13,0,915.0,109.0,3.2,31.4,964.0,874.26,631.76
2018,7,25,13,15,912.0,109.0,3.3,31.2,950.0,837.05,608.81
2018,7,25,13,30,909.0,109.0,3.4,31.0,936.0,797.25,583.83
2018,7,25,13,45,905.0,108.0,3.5,30.85,915.0,753.41,555.65
2018,7,25,14,0,901.0,107.0,3.6,30.7,894.0,707.43,523.81
2018,7,25,14,15,875.0,116.5,3.65,30.45,861.0,654.69,485.75
2018,7,25,14,30,849.0,126.0,3.7,30.2,828.0,602.01,446.74
2018,7,25,14,45,856.5,116.0,3.75,29.95,799.0,551.48,408.4
2018,7,25,15,0,864.0,106.0,3.8,29.7,770.0,498.55,366.83
2018,7,25,15,15,855.5,102.5,3.8,29.7,731.0,442.06,320.8
2018,7,25,15,30,847.0,99.0,3.8,29.7,692.0,385.26,273.26
2018,7,25,15,45,832.0,96.5,3.8,29.0,648.0,327.23,224.64
2018,7,25,16,0,817.0,94.0,3.8,28.3,604.0,264.07,171.73
2018,7,25,16,15,791.0,93.0,3.8,27.85,555.0,206.78,124.77
2018,7,25,16,30,765.0,92.0,3.8,27.4,506.0,152.27,84.34
2018,7,25,16,45,737.0,87.0,3.8,26.95,454.5,97.61,53.24
2018,7,25,17,0,709.0,82.0,3.8,26.5,403.0,60.24,45.52
2018,7,25,17,15,679.0,77.5,3.7,25.95,354.5,53.17,39.79
2018,7,25,17,30,649.0,73.0,3.6,25.4,306.0,51.52,38.59
2018,7,25,17,45,610.0,66.0,3.55,24.85,258.0,47.82,35.55
2018,7,25,18,0,571.0,59.0,3.5,24.3,210.0,43.9,32.23
2018,7,25,18,15,450.0,55.0,3.35,23.7,158.0,42.02,30.5
2018,7,25,18,30,329.0,51.0,3.2,23.1,106.0,38.99,27.57
2018,7,25,18,45,238.5,38.5,3.05,22.5,71.5,29.83,19.08
2018,7,25,19,0,148.0,26.0,2.9,21.9,37.0,20.41,6.91
2018,7,25,19,15,82.0,14.0,2.85,21.6,19.5,12.73,0.0
2018,7,25,19,30,16.0,2.0,2.8,21.3,2.0,0.0,0.0
2018,7,25,19,45,8.0,1.0,2.75,20.95,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,26,5,15,27.5,8.0,2.0,17.8,9.5,13.05,0.0
2018,7,26,5,30,55.0,16.0,2.0,18.4,19.0,35.38,0.0
2018,7,26,5,45,72.5,26.5,2.0,19.0,35.0,59.09,39.04
2018,7,26,6,0,90.0,37.0,2.0,19.6,51.0,81.1,59.76
2018,7,26,6,15,52.0,52.0,1.95,20.1,60.5,79.28,60.02
2018,7,26,6,30,14.0,67.0,1.9,20.6,70.0,68.02,51.2
2018,7,26,6,45,29.0,93.0,1.8,21.15,102.0,108.17,84.62
2018,7,26,7,0,44.0,119.0,1.7,21.7,134.0,145.8,115.37
2018,7,26,7,15,103.5,146.0,1.65,22.3,189.0,225.38,179.76
2018,7,26,7,30,163.0,173.0,1.6,22.9,244.0,300.7,238.9
2018,7,26,7,45,236.5,187.0,1.5,23.5,304.0,389.16,306.35
2018,7,26,8,0,310.0,201.0,1.4,24.1,364.0,471.04,366.48
2018,7,26,8,15,456.0,188.5,1.3,24.75,453.5,603.04,461.49
2018,7,26,8,30,602.0,176.0,1.2,25.4,543.0,736.26,551.86
2018,7,26,8,45,617.0,184.5,1.15,26.0,585.5,777.88,575.39
2018,7,26,9,0,632.0,193.0,1.1,26.6,628.0,817.86,598.11
2018,7,26,9,15,675.0,185.5,1.15,27.1,674.5,865.34,626.54
2018,7,26,9,30,718.0,178.0,1.2,27.6,721.0,911.52,653.6
2018,7,26,9,45,766.5,161.0,1.3,28.15,765.0,944.41,672.58
2018,7,26,10,0,815.0,144.0,1.4,28.7,809.0,982.83,695.02
2018,7,26,10,15,824.5,145.0,1.55,28.95,838.5,999.04,705.08
2018,7,26,10,30,834.0,146.0,1.7,29.2,868.0,1011.87,713.34
2018,7,26,10,45,842.0,146.0,1.85,29.5,891.0,1018.63,717.74
2018,7,26,11,0,850.0,146.0,2.0,29.8,914.0,1009.85,712.59
2018,7,26,11,15,856.0,146.0,2.1,29.85,930.5,1007.61,711.79
2018,7,26,11,30,862.0,146.0,2.2,29.9,947.0,1001.82,708.77
2018,7,26,11,45,867.0,144.0,2.35,29.95,956.0,989.63,702.31
2018,7,26,12,0,872.0,142.0,2.5,30.0,965.0,973.99,693.67
2018,7,26,12,15,867.5,145.0,2.6,29.95,964.0,950.74,679.96
2018,7,26,12,30,863.0,148.0,2.7,29.9,963.0,924.5,664.29
2018,7,26,12,45,820.0,173.5,2.85,29.8,943.5,891.35,644.48
2018,7,26,13,0,777.0,199.0,3.0,29.7,924.0,847.75,617.49
2018,7,26,13,15,801.0,180.5,3.05,29.6,918.0,818.49,599.17
2018,7,26,13,30,825.0,162.0,3.1,29.5,912.0,785.09,577.74
2018,7,26,13,45,838.0,149.5,3.2,29.4,896.0,744.98,550.76
2018,7,26,14,0,851.0,137.0,3.3,29.3,880.0,699.55,519.37
2018,7,26,14,15,848.5,133.5,3.35,29.15,854.0,652.47,485.43
2018,7,26,14,30,846.0,130.0,3.4,29.0,828.0,603.64,449.22
2018,7,26,14,45,843.0,124.5,3.45,28.85,795.5,551.35,409.37
2018,7,26,15,0,840.0,119.0,3.5,28.7,763.0,497.77,367.23
2018,7,26,15,15,828.0,116.0,3.5,28.7,723.5,437.96,318.93
2018,7,26,15,30,816.0,113.0,3.5,28.7,684.0,380.85,271.33
2018,7,26,15,45,807.0,107.5,3.55,28.25,641.5,323.05,222.64
2018,7,26,16,0,798.0,102.0,3.6,27.8,599.0,265.62,173.8
2018,7,26,16,15,787.5,96.0,3.6,27.5,554.0,208.12,126.07
2018,7,26,16,30,777.0,90.0,3.6,27.2,509.0,151.61,83.44
2018,7,26,16,45,757.5,84.5,3.6,26.85,460.5,96.23,51.85
2018,7,26,17,0,738.0,79.0,3.6,26.5,412.0,58.25,43.85
2018,7,26,17,15,707.0,75.0,3.55,26.0,362.0,56.74,42.83
2018,7,26,17,30,676.0,71.0,3.5,25.5,312.0,50.29,37.53
2018,7,26,17,45,628.5,64.0,3.45,24.95,260.5,46.46,34.38
2018,7,26,18,0,581.0,57.0,3.4,24.4,209.0,42.43,30.95
2018,7,26,18,15,518.0,51.0,3.3,23.75,164.5,39.0,27.89
2018,7,26,18,30,455.0,45.0,3.2,23.1,120.0,35.53,24.6
2018,7,26,18,45,347.5,35.5,3.1,22.45,81.5,28.74,18.11
2018,7,26,19,0,240.0,26.0,3.0,21.8,43.0,21.74,6.88
2018,7,26,19,15,128.5,14.0,3.0,21.45,22.5,12.73,0.0
2018,7,26,19,30,17.0,2.0,3.0,21.1,2.0,0.0,0.0
2018,7,26,19,45,8.5,1.0,3.0,20.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,20.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,5,15,3.0,4.0,2.7,16.45,4.0,4.27,0.0
2018,7,27,5,30,6.0,8.0,2.7,16.8,8.0,8.76,0.0
2018,7,27,5,45,3.0,16.5,2.7,17.15,16.5,15.49,6.4
2018,7,27,6,0,0.0,25.0,2.7,17.5,25.0,22.01,12.57
2018,7,27,6,15,0.0,35.5,2.65,17.95,35.5,31.29,20.63
2018,7,27,6,30,0.0,46.0,2.6,18.4,46.0,40.59,28.62
2018,7,27,6,45,4.0,71.5,2.6,18.85,73.0,66.58,50.51
2018,7,27,7,0,8.0,97.0,2.6,19.3,100.0,93.84,73.15
2018,7,27,7,15,22.0,129.0,2.5,20.0,138.5,134.85,106.82
2018,7,27,7,30,36.0,161.0,2.4,20.7,177.0,187.12,148.8
2018,7,27,7,45,43.0,182.5,2.3,21.4,203.5,215.59,170.68
2018,7,27,8,0,50.0,204.0,2.2,22.1,230.0,244.46,192.48
2018,7,27,8,15,95.5,231.5,2.15,22.6,287.5,312.0,245.06
2018,7,27,8,30,141.0,259.0,2.1,23.1,345.0,397.16,309.24
2018,7,27,8,45,345.5,237.5,2.05,23.65,469.0,572.57,441.68
2018,7,27,9,0,550.0,216.0,2.0,24.2,593.0,761.66,575.25
2018,7,27,9,15,649.0,192.0,2.05,24.65,663.0,848.41,632.08
2018,7,27,9,30,748.0,168.0,2.1,25.1,733.0,929.92,683.28
2018,7,27,9,45,785.0,158.0,2.15,25.6,775.5,959.97,699.89
2018,7,27,10,0,822.0,148.0,2.2,26.1,818.0,994.72,719.94
2018,7,27,10,15,832.5,149.0,2.25,26.5,848.5,1011.99,728.95
2018,7,27,10,30,843.0,150.0,2.3,26.9,879.0,1025.85,736.03
2018,7,27,10,45,852.5,149.0,2.35,27.35,902.5,1033.04,738.87
2018,7,27,11,0,862.0,148.0,2.4,27.8,926.0,1024.5,731.96
2018,7,27,11,15,869.0,147.5,2.5,28.0,943.0,1022.66,730.8
2018,7,27,11,30,876.0,147.0,2.6,28.2,960.0,1017.2,727.35
2018,7,27,11,45,882.5,144.5,2.7,28.45,970.0,1005.74,720.05
2018,7,27,12,0,889.0,142.0,2.8,28.7,980.0,990.74,710.58
2018,7,27,12,15,889.0,143.0,2.9,28.75,981.0,969.42,697.64
2018,7,27,12,30,889.0,144.0,3.0,28.8,982.0,944.87,682.62
2018,7,27,12,45,887.0,144.0,3.15,28.85,975.0,914.57,664.1
2018,7,27,13,0,885.0,144.0,3.3,28.9,968.0,881.42,643.52
2018,7,27,13,15,884.0,141.5,3.35,28.9,954.0,844.2,619.55
2018,7,27,13,30,883.0,139.0,3.4,28.9,940.0,804.37,593.63
2018,7,27,13,45,881.0,136.0,3.5,28.85,919.5,760.92,564.78
2018,7,27,14,0,879.0,133.0,3.6,28.8,899.0,715.25,532.56
2018,7,27,14,15,874.5,130.0,3.6,28.7,871.0,665.96,496.65
2018,7,27,14,30,870.0,127.0,3.6,28.6,843.0,615.03,458.57
2018,7,27,14,45,863.5,123.5,3.6,28.55,809.5,561.22,417.19
2018,7,27,15,0,857.0,120.0,3.6,28.5,776.0,506.42,373.79
2018,7,27,15,15,845.0,117.5,3.6,28.5,736.0,446.04,324.97
2018,7,27,15,30,833.0,115.0,3.6,28.5,696.0,388.27,276.76
2018,7,27,15,45,818.0,111.5,3.6,28.2,651.5,329.22,226.99
2018,7,27,16,0,803.0,108.0,3.6,27.9,607.0,271.2,177.76
2018,7,27,16,15,775.5,107.5,3.6,27.55,558.0,214.68,131.6
2018,7,27,16,30,748.0,107.0,3.6,27.2,509.0,155.18,87.48
2018,7,27,16,45,710.5,104.5,3.55,26.85,456.5,102.16,58.06
2018,7,27,17,0,673.0,102.0,3.5,26.5,404.0,68.72,52.67
2018,7,27,17,15,624.0,98.5,3.5,25.8,351.5,68.48,52.82
2018,7,27,17,30,575.0,95.0,3.5,25.1,299.0,68.32,52.98
2018,7,27,17,45,504.0,89.0,3.45,24.4,247.0,66.08,51.27
2018,7,27,18,0,433.0,83.0,3.4,23.7,195.0,61.41,47.33
2018,7,27,18,15,308.0,70.0,3.35,22.85,141.0,52.44,39.51
2018,7,27,18,30,183.0,57.0,3.3,22.0,87.0,44.78,32.56
2018,7,27,18,45,124.0,40.0,3.3,21.2,57.0,31.9,20.75
2018,7,27,19,0,65.0,23.0,3.3,20.4,27.0,18.71,4.29
2018,7,27,19,15,35.0,12.0,3.25,19.95,14.0,10.91,0.0
2018,7,27,19,30,5.0,1.0,3.2,19.5,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,3.2,19.0,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,28,5,15,18.0,5.5,1.8,16.0,6.5,8.77,0.0
2018,7,28,5,30,36.0,11.0,1.8,16.5,13.0,23.62,0.0
2018,7,28,5,45,49.0,29.5,1.8,17.0,35.0,50.56,32.59
2018,7,28,6,0,62.0,48.0,1.8,17.5,57.0,78.76,58.48
2018,7,28,6,15,87.5,69.0,1.75,17.95,87.0,116.47,91.01
2018,7,28,6,30,113.0,90.0,1.7,18.4,117.0,156.48,125.17
2018,7,28,6,45,171.0,110.0,1.7,18.9,162.5,215.46,174.42
2018,7,28,7,0,229.0,130.0,1.7,19.4,208.0,290.46,235.32
2018,7,28,7,15,251.0,147.0,1.65,19.9,245.0,334.36,269.66
2018,7,28,7,30,273.0,164.0,1.6,20.4,282.0,379.73,304.24
2018,7,28,7,45,303.0,188.0,1.5,20.9,334.0,440.34,349.13
2018,7,28,8,0,333.0,212.0,1.4,21.4,386.0,502.42,393.47
2018,7,28,8,15,370.0,231.5,1.35,22.0,442.0,566.25,437.87
2018,7,28,8,30,407.0,251.0,1.3,22.6,498.0,631.4,481.72
2018,7,28,8,45,427.0,264.5,1.25,23.15,541.0,689.98,519.19
2018,7,28,9,0,447.0,278.0,1.2,23.7,584.0,734.22,546.17
2018,7,28,9,15,471.5,285.0,1.25,24.2,625.0,774.96,571.75
2018,7,28,9,30,496.0,292.0,1.3,24.7,666.0,814.63,596.29
2018,7,28,9,45,521.0,294.5,1.35,25.2,703.5,848.71,616.98
2018,7,28,10,0,546.0,297.0,1.4,25.7,741.0,881.1,636.42
2018,7,28,10,15,558.0,302.0,1.5,26.05,770.0,901.07,648.48
2018,7,28,10,30,570.0,307.0,1.6,26.4,799.0,918.54,659.07
2018,7,28,10,45,579.0,310.5,1.75,26.7,821.5,928.78,665.8
2018,7,28,11,0,588.0,314.0,1.9,27.0,844.0,936.22,670.8
2018,7,28,11,15,594.5,316.0,2.0,27.25,859.5,936.74,671.0
2018,7,28,11,30,601.0,318.0,2.1,27.5,875.0,934.33,669.43
2018,7,28,11,45,605.5,318.5,2.2,27.75,884.0,925.18,663.59
2018,7,28,12,0,610.0,319.0,2.3,28.0,893.0,913.2,655.97
2018,7,28,12,15,648.0,295.0,2.4,28.2,905.0,907.39,653.5
2018,7,28,12,30,686.0,271.0,2.5,28.4,917.0,897.13,648.01
2018,7,28,12,45,735.5,238.0,2.6,28.55,926.0,884.01,641.03
2018,7,28,13,0,785.0,205.0,2.7,28.7,935.0,860.73,626.76
2018,7,28,13,15,782.5,202.5,2.8,28.7,921.0,824.01,603.23
2018,7,28,13,30,780.0,200.0,2.9,28.7,907.0,785.1,577.28
2018,7,28,13,45,776.0,197.0,3.0,28.7,886.0,742.66,548.32
2018,7,28,14,0,772.0,194.0,3.1,28.7,865.0,699.23,517.92
2018,7,28,14,15,761.0,192.5,3.1,28.55,836.0,649.47,482.18
2018,7,28,14,30,750.0,191.0,3.1,28.4,807.0,599.04,445.05
2018,7,28,14,45,736.0,188.5,3.15,28.3,772.0,545.76,404.91
2018,7,28,15,0,722.0,186.0,3.2,28.2,737.0,492.65,363.72
2018,7,28,15,15,707.0,181.5,3.2,28.2,697.5,437.91,319.99
2018,7,28,15,30,692.0,177.0,3.2,28.2,658.0,383.99,275.81
2018,7,28,15,45,669.0,173.0,3.25,27.7,613.5,329.16,230.94
2018,7,28,16,0,646.0,169.0,3.3,27.2,569.0,276.59,187.61
2018,7,28,16,15,616.5,163.5,3.3,26.8,520.5,224.22,145.8
2018,7,28,16,30,587.0,158.0,3.3,26.4,472.0,175.43,110.28
2018,7,28,16,45,554.5,149.5,3.35,26.0,423.0,126.89,82.28
2018,7,28,17,0,522.0,141.0,3.4,25.6,374.0,95.75,75.64
2018,7,28,17,15,482.5,130.0,3.3,24.95,324.5,90.15,71.38
2018,7,28,17,30,443.0,119.0,3.2,24.3,275.0,84.25,66.72
2018,7,28,17,45,394.5,105.0,3.1,23.65,227.5,75.81,59.75
2018,7,28,18,0,346.0,91.0,3.0,23.0,180.0,66.98,52.24
2018,7,28,18,15,287.5,73.5,2.95,22.3,136.5,55.07,41.84
2018,7,28,18,30,229.0,56.0,2.9,21.6,93.0,42.67,30.79
2018,7,28,18,45,162.0,38.5,2.8,20.9,60.0,29.78,18.94
2018,7,28,19,0,95.0,21.0,2.7,20.2,27.0,16.44,2.09
2018,7,28,19,15,49.5,11.0,2.7,19.8,14.0,10.01,0.0
2018,7,28,19,30,4.0,1.0,2.7,19.4,1.0,0.0,0.0
2018,7,28,19,45,2.0,0.5,2.7,19.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,29,5,15,21.5,6.0,1.8,16.7,7.0,9.96,0.0
2018,7,29,5,30,43.0,12.0,1.8,17.0,14.0,26.78,0.0
2018,7,29,5,45,60.0,30.0,1.8,17.25,36.5,55.19,35.51
2018,7,29,6,0,77.0,48.0,1.8,17.5,59.0,84.84,63.18
2018,7,29,6,15,102.0,68.0,1.75,17.8,89.0,121.9,95.42
2018,7,29,6,30,127.0,88.0,1.7,18.1,119.0,161.24,129.24
2018,7,29,6,45,182.5,108.0,1.7,18.4,163.5,229.07,185.81
2018,7,29,7,0,238.0,128.0,1.7,18.7,208.0,293.81,238.71
2018,7,29,7,15,236.5,148.5,1.65,19.1,239.0,327.05,264.51
2018,7,29,7,30,235.0,169.0,1.6,19.5,270.0,359.44,288.87
2018,7,29,7,45,242.5,191.5,1.6,19.9,307.0,399.92,318.95
2018,7,29,8,0,250.0,214.0,1.6,20.3,344.0,440.15,348.01
2018,7,29,8,15,336.5,220.5,1.6,21.0,413.5,526.67,412.18
2018,7,29,8,30,423.0,227.0,1.6,21.7,483.0,633.85,488.24
2018,7,29,8,45,487.5,228.0,1.55,22.35,544.5,705.43,536.13
2018,7,29,9,0,552.0,229.0,1.5,23.0,606.0,778.79,583.92
2018,7,29,9,15,585.0,228.5,1.6,23.6,649.5,821.95,611.3
2018,7,29,9,30,618.0,228.0,1.7,24.2,693.0,869.84,641.57
2018,7,29,9,45,651.0,222.5,1.75,24.75,732.5,906.05,663.45
2018,7,29,10,0,684.0,217.0,1.8,25.3,772.0,940.06,683.14
2018,7,29,10,15,700.5,217.0,1.85,25.5,803.5,960.84,695.17
2018,7,29,10,30,717.0,217.0,1.9,25.7,835.0,978.65,705.48
2018,7,29,10,45,710.0,226.5,2.0,25.85,851.5,979.49,705.81
2018,7,29,11,0,703.0,236.0,2.1,26.0,868.0,976.92,704.23
2018,7,29,11,15,707.0,239.5,2.2,25.9,884.5,975.96,704.48
2018,7,29,11,30,711.0,243.0,2.3,25.8,901.0,971.69,702.65
2018,7,29,11,45,731.5,233.0,2.4,25.7,915.0,966.8,700.52
2018,7,29,12,0,752.0,223.0,2.5,25.6,929.0,958.25,696.06
2018,7,29,12,15,753.5,221.5,2.55,25.4,929.5,936.62,682.98
2018,7,29,12,30,755.0,220.0,2.6,25.2,930.0,912.01,668.01
2018,7,29,12,45,731.0,232.5,2.7,25.05,916.0,875.46,645.03
2018,7,29,13,0,707.0,245.0,2.8,24.9,902.0,837.33,619.85
2018,7,29,13,15,679.0,258.5,2.85,24.75,881.5,795.7,591.47
2018,7,29,13,30,651.0,272.0,2.9,24.6,861.0,753.58,562.3
2018,7,29,13,45,656.0,261.0,2.95,24.45,842.5,714.29,535.42
2018,7,29,14,0,661.0,250.0,3.0,24.3,824.0,673.0,506.43
2018,7,29,14,15,580.0,272.5,3.05,24.15,764.0,604.41,456.12
2018,7,29,14,30,499.0,295.0,3.1,24.0,704.0,541.42,409.22
2018,7,29,14,45,529.0,268.0,3.15,23.8,685.5,503.08,380.47
2018,7,29,15,0,559.0,241.0,3.2,23.6,667.0,461.15,347.69
2018,7,29,15,15,538.5,234.0,3.2,23.6,626.5,410.55,307.13
2018,7,29,15,30,518.0,227.0,3.2,23.6,586.0,361.65,267.16
2018,7,29,15,45,450.0,229.0,3.3,23.2,526.5,307.44,224.4
2018,7,29,16,0,382.0,231.0,3.4,22.8,467.0,265.65,191.89
2018,7,29,16,15,319.5,221.5,3.4,22.55,408.0,219.86,157.34
2018,7,29,16,30,257.0,212.0,3.4,22.3,349.0,181.49,130.63
2018,7,29,16,45,241.0,187.5,3.4,22.0,306.0,143.38,105.23
2018,7,29,17,0,225.0,163.0,3.4,21.7,263.0,114.87,93.11
2018,7,29,17,15,284.0,140.0,3.4,21.35,250.0,101.42,82.08
2018,7,29,17,30,343.0,117.0,3.4,21.0,237.0,82.29,65.94
2018,7,29,17,45,328.5,104.0,3.35,20.6,204.0,74.81,59.65
2018,7,29,18,0,314.0,91.0,3.3,20.2,171.0,66.92,52.78
2018,7,29,18,15,255.5,73.0,3.2,19.8,128.5,54.64,41.89
2018,7,29,18,30,197.0,55.0,3.1,19.4,86.0,43.34,31.62
2018,7,29,18,45,138.5,37.5,3.0,19.0,55.5,30.04,19.21
2018,7,29,19,0,80.0,20.0,2.9,18.6,25.0,16.41,0.86
2018,7,29,19,15,42.0,10.5,2.85,18.4,13.0,9.55,0.0
2018,7,29,19,30,4.0,1.0,2.8,18.2,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,2.75,18.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,30,5,15,11.5,4.5,2.1,15.7,5.0,6.5,0.0
2018,7,30,5,30,23.0,9.0,2.1,15.9,10.0,17.51,0.0
2018,7,30,5,45,24.0,25.0,2.1,16.1,27.5,32.05,18.34
2018,7,30,6,0,25.0,41.0,2.1,16.3,45.0,50.33,35.69
2018,7,30,6,15,33.5,63.5,2.1,16.7,70.5,79.54,60.96
2018,7,30,6,30,42.0,86.0,2.1,17.1,96.0,109.17,86.41
2018,7,30,6,45,88.0,109.0,2.1,17.5,136.5,169.3,137.04
2018,7,30,7,0,134.0,132.0,2.1,17.9,177.0,226.1,184.13
2018,7,30,7,15,172.5,154.0,2.0,18.5,221.5,281.0,228.35
2018,7,30,7,30,211.0,176.0,1.9,19.1,266.0,339.08,273.85
2018,7,30,7,45,271.5,198.5,1.8,19.7,329.5,429.96,343.32
2018,7,30,8,0,332.0,221.0,1.7,20.3,393.0,512.87,404.17
2018,7,30,8,15,355.5,238.5,1.65,20.95,439.0,563.26,438.72
2018,7,30,8,30,379.0,256.0,1.6,21.6,485.0,614.08,472.8
2018,7,30,8,45,396.5,269.5,1.55,22.25,525.0,655.17,499.04
2018,7,30,9,0,414.0,283.0,1.5,22.9,565.0,695.74,524.33
2018,7,30,9,15,429.0,295.5,1.6,23.45,603.0,747.01,557.46
2018,7,30,9,30,444.0,308.0,1.7,24.0,641.0,782.4,579.59
2018,7,30,9,45,455.5,318.5,1.8,24.55,674.5,810.71,596.87
2018,7,30,10,0,467.0,329.0,1.9,25.1,708.0,837.08,612.81
2018,7,30,10,15,477.5,336.5,2.0,25.4,736.0,857.27,625.27
2018,7,30,10,30,488.0,344.0,2.1,25.7,764.0,875.17,636.27
2018,7,30,10,45,497.0,350.0,2.15,26.0,787.0,887.6,643.28
2018,7,30,11,0,506.0,356.0,2.2,26.3,810.0,897.45,648.7
2018,7,30,11,15,513.0,358.0,2.3,26.4,825.5,898.66,649.61
2018,7,30,11,30,520.0,360.0,2.4,26.5,841.0,897.18,648.87
2018,7,30,11,45,525.5,360.5,2.5,26.6,850.0,890.06,644.52
2018,7,30,12,0,531.0,361.0,2.6,26.7,859.0,880.28,638.45
2018,7,30,12,15,574.0,334.5,2.65,26.85,873.0,877.15,637.52
2018,7,30,12,30,617.0,308.0,2.7,27.0,887.0,869.44,633.47
2018,7,30,12,45,672.0,271.5,2.75,27.15,898.0,860.38,628.8
2018,7,30,13,0,727.0,235.0,2.8,27.3,909.0,845.41,620.05
2018,7,30,13,15,712.0,240.0,2.85,27.25,891.5,806.05,593.43
2018,7,30,13,30,697.0,245.0,2.9,27.2,874.0,765.42,565.69
2018,7,30,13,45,689.5,242.5,2.95,27.1,852.5,722.71,536.33
2018,7,30,14,0,682.0,240.0,3.0,27.0,831.0,678.83,505.5
2018,7,30,14,15,661.5,242.0,3.0,26.8,800.0,629.66,470.04
2018,7,30,14,30,641.0,244.0,3.0,26.6,769.0,580.94,434.12
2018,7,30,14,45,613.0,246.0,3.0,26.35,731.0,529.09,395.17
2018,7,30,15,0,585.0,248.0,3.0,26.1,693.0,478.82,356.5
2018,7,30,15,15,569.0,240.5,3.0,26.1,654.5,428.03,316.26
2018,7,30,15,30,553.0,233.0,3.0,26.1,616.0,378.39,276.05
2018,7,30,15,45,519.5,229.0,3.0,25.65,570.0,327.59,235.29
2018,7,30,16,0,486.0,225.0,3.0,25.2,524.0,280.29,197.33
2018,7,30,16,15,445.5,217.5,3.0,24.8,474.5,233.0,160.74
2018,7,30,16,30,405.0,210.0,3.0,24.4,425.0,196.11,134.95
2018,7,30,16,45,370.0,194.5,3.0,24.0,376.0,153.66,109.4
2018,7,30,17,0,335.0,179.0,3.0,23.6,327.0,125.68,101.46
2018,7,30,17,15,302.0,159.0,2.9,22.9,280.0,113.64,91.9
2018,7,30,17,30,269.0,139.0,2.8,22.2,233.0,101.09,81.68
2018,7,30,17,45,232.0,116.5,2.75,21.55,188.0,86.37,69.33
2018,7,30,18,0,195.0,94.0,2.7,20.9,143.0,71.09,56.2
2018,7,30,18,15,157.5,71.0,2.7,20.3,105.0,54.88,41.98
2018,7,30,18,30,120.0,48.0,2.7,19.7,67.0,38.05,27.02
2018,7,30,18,45,81.5,30.0,2.65,19.15,41.0,24.32,14.37
2018,7,30,19,0,43.0,12.0,2.6,18.6,15.0,10.07,0.0
2018,7,30,19,15,21.5,6.0,2.65,18.3,7.5,5.46,0.0
2018,7,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,31,5,15,13.0,4.0,1.7,15.65,4.5,6.36,0.0
2018,7,31,5,30,26.0,8.0,1.7,16.0,9.0,17.0,0.0
2018,7,31,5,45,58.0,23.0,1.75,16.4,30.0,50.89,31.5
2018,7,31,6,0,90.0,38.0,1.8,16.8,51.0,83.65,62.08
2018,7,31,6,15,121.0,61.0,1.7,17.25,85.5,129.43,101.64
2018,7,31,6,30,152.0,84.0,1.6,17.7,120.0,177.76,142.93
2018,7,31,6,45,184.5,108.0,1.55,18.15,162.0,230.86,187.26
2018,7,31,7,0,217.0,132.0,1.5,18.6,204.0,286.73,232.58
2018,7,31,7,15,246.0,154.0,1.45,19.05,248.5,340.51,274.88
