Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,30,275.0,176.0,1.4,19.5,293.0,396.35,317.44
2018,7,31,7,45,303.5,196.5,1.4,20.0,341.0,451.83,358.51
2018,7,31,8,0,332.0,217.0,1.4,20.5,389.0,508.74,399.45
2018,7,31,8,15,356.0,233.5,1.45,21.0,434.0,558.46,434.3
2018,7,31,8,30,380.0,250.0,1.5,21.5,479.0,608.66,468.75
2018,7,31,8,45,401.5,264.0,1.55,22.05,522.0,653.97,498.93
2018,7,31,9,0,423.0,278.0,1.6,22.6,565.0,713.84,538.3
2018,7,31,9,15,480.5,269.5,1.65,23.3,614.5,768.84,574.59
2018,7,31,9,30,538.0,261.0,1.7,24.0,664.0,824.07,610.29
2018,7,31,9,45,606.5,239.0,1.75,24.7,713.5,880.48,646.46
2018,7,31,10,0,675.0,217.0,1.8,25.4,763.0,932.46,678.36
2018,7,31,10,15,689.5,218.5,1.9,25.75,793.5,952.74,690.08
2018,7,31,10,30,704.0,220.0,2.0,26.1,824.0,970.06,700.26
2018,7,31,10,45,718.0,218.0,2.05,26.5,848.0,980.08,705.16
2018,7,31,11,0,732.0,216.0,2.1,26.9,872.0,986.83,708.15
2018,7,31,11,15,741.0,214.5,2.15,27.1,888.5,985.71,706.83
2018,7,31,11,30,750.0,213.0,2.2,27.3,905.0,981.17,703.52
2018,7,31,11,45,759.0,209.5,2.3,27.5,915.0,971.15,697.37
2018,7,31,12,0,768.0,206.0,2.4,27.7,925.0,950.28,684.33
2018,7,31,12,15,774.0,202.5,2.45,27.75,927.5,931.44,672.62
2018,7,31,12,30,780.0,199.0,2.5,27.8,930.0,909.43,658.84
2018,7,31,12,45,786.5,193.0,2.6,27.85,925.5,882.47,642.19
2018,7,31,13,0,793.0,187.0,2.7,27.9,921.0,852.49,623.44
2018,7,31,13,15,793.5,183.0,2.75,27.85,908.0,816.54,600.46
2018,7,31,13,30,794.0,179.0,2.8,27.8,895.0,778.16,574.93
2018,7,31,13,45,794.0,174.0,2.85,27.75,875.5,736.23,546.11
2018,7,31,14,0,794.0,169.0,2.9,27.7,856.0,692.21,515.13
2018,7,31,14,15,790.5,164.0,2.95,27.55,829.0,644.05,480.58
2018,7,31,14,30,787.0,159.0,3.0,27.4,802.0,594.45,443.98
2018,7,31,14,45,782.0,153.0,3.05,27.3,769.0,541.99,404.06
2018,7,31,15,0,777.0,147.0,3.1,27.2,736.0,488.65,362.2
2018,7,31,15,15,763.5,143.5,3.1,27.2,696.5,433.25,317.31
2018,7,31,15,30,750.0,140.0,3.1,27.2,657.0,374.08,268.51
2018,7,31,15,45,736.5,134.5,3.15,26.75,614.5,317.64,221.27
2018,7,31,16,0,723.0,129.0,3.2,26.3,572.0,262.21,174.5
2018,7,31,16,15,703.5,123.0,3.2,25.9,525.5,206.62,129.04
2018,7,31,16,30,684.0,117.0,3.2,25.5,479.0,153.22,89.45
2018,7,31,16,45,653.5,111.5,3.2,25.1,429.5,102.06,61.03
2018,7,31,17,0,623.0,106.0,3.2,24.7,380.0,71.81,55.73
2018,7,31,17,15,580.5,99.5,3.15,24.1,329.5,69.51,54.1
2018,7,31,17,30,538.0,93.0,3.1,23.5,279.0,67.08,52.28
2018,7,31,17,45,481.0,84.5,3.05,22.9,230.5,62.78,48.75
2018,7,31,18,0,424.0,76.0,3.0,22.3,182.0,56.46,43.31
2018,7,31,18,15,352.5,63.5,2.9,21.65,138.0,47.94,35.76
2018,7,31,18,30,281.0,51.0,2.8,21.0,94.0,39.12,27.73
2018,7,31,18,45,192.0,35.5,2.75,20.35,60.0,27.6,16.82
2018,7,31,19,0,103.0,20.0,2.7,19.7,26.0,15.72,0.0
2018,7,31,19,15,51.5,10.0,2.7,19.35,13.0,9.1,0.0
2018,7,31,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,5,15,2.0,4.5,2.05,14.85,4.5,4.51,0.0
2018,8,1,5,30,4.0,9.0,2.0,15.2,9.0,9.25,0.0
2018,8,1,5,45,13.5,22.0,2.0,15.5,23.5,25.2,12.83
2018,8,1,6,0,23.0,35.0,2.0,15.8,38.0,42.6,29.31
2018,8,1,6,15,31.0,51.0,1.9,16.25,57.0,63.64,47.77
2018,8,1,6,30,39.0,67.0,1.8,16.7,76.0,85.32,66.63
2018,8,1,6,45,58.5,90.0,1.75,17.15,107.5,122.11,97.91
2018,8,1,7,0,78.0,113.0,1.7,17.6,139.0,170.22,137.93
2018,8,1,7,15,93.5,137.5,1.65,18.25,173.5,210.64,170.6
2018,8,1,7,30,109.0,162.0,1.6,18.9,208.0,252.13,203.3
2018,8,1,7,45,106.0,188.5,1.5,19.5,238.0,283.16,226.4
2018,8,1,8,0,103.0,215.0,1.4,20.1,268.0,300.02,238.0
2018,8,1,8,15,284.5,213.5,1.45,20.8,379.5,477.27,375.62
2018,8,1,8,30,466.0,212.0,1.5,21.5,491.0,655.99,505.49
2018,8,1,8,45,530.0,211.0,1.55,22.15,551.5,726.28,552.19
2018,8,1,9,0,594.0,210.0,1.6,22.8,612.0,798.2,599.73
2018,8,1,9,15,646.5,198.5,1.75,23.35,660.5,855.87,637.4
2018,8,1,9,30,699.0,187.0,1.9,23.9,709.0,906.85,669.45
2018,8,1,9,45,759.0,165.0,2.0,24.5,756.5,951.92,696.62
2018,8,1,10,0,819.0,143.0,2.1,25.1,804.0,989.65,718.79
2018,8,1,10,15,828.0,144.5,2.2,25.5,833.5,1005.99,727.79
2018,8,1,10,30,837.0,146.0,2.3,25.9,863.0,1018.9,734.87
2018,8,1,10,45,844.0,146.5,2.4,26.3,886.0,1025.17,737.85
2018,8,1,11,0,851.0,147.0,2.5,26.7,909.0,1015.69,730.95
2018,8,1,11,15,853.5,148.5,2.6,26.95,924.0,1011.33,727.98
2018,8,1,11,30,856.0,150.0,2.7,27.2,939.0,1003.41,722.76
2018,8,1,11,45,857.0,151.0,2.8,27.4,946.5,990.06,714.28
2018,8,1,12,0,858.0,152.0,2.9,27.6,954.0,973.33,703.7
2018,8,1,12,15,860.5,150.5,3.0,27.65,955.5,952.41,690.84
2018,8,1,12,30,863.0,149.0,3.1,27.7,957.0,928.29,675.87
2018,8,1,12,45,865.0,146.5,3.15,27.8,951.0,899.7,657.44
2018,8,1,13,0,867.0,144.0,3.2,27.9,945.0,868.13,636.97
2018,8,1,13,15,862.5,144.0,3.25,27.95,930.5,830.62,612.53
2018,8,1,13,30,858.0,144.0,3.3,28.0,916.0,790.76,586.32
2018,8,1,13,45,850.5,143.0,3.35,28.0,893.0,745.72,555.57
2018,8,1,14,0,843.0,142.0,3.4,28.0,870.0,701.46,523.8
2018,8,1,14,15,831.0,142.5,3.45,27.9,840.5,650.63,486.82
2018,8,1,14,30,819.0,143.0,3.5,27.8,811.0,598.98,448.25
2018,8,1,14,45,802.5,143.5,3.55,27.7,775.0,544.43,406.45
2018,8,1,15,0,786.0,144.0,3.6,27.6,739.0,490.08,363.57
2018,8,1,15,15,772.5,141.0,3.6,27.6,699.5,434.54,318.37
2018,8,1,15,30,759.0,138.0,3.6,27.6,660.0,379.47,272.39
2018,8,1,15,45,733.5,137.0,3.65,27.1,614.5,318.27,221.82
2018,8,1,16,0,708.0,136.0,3.7,26.6,569.0,263.64,176.09
2018,8,1,16,15,672.5,135.0,3.7,26.1,519.5,209.94,132.92
2018,8,1,16,30,637.0,134.0,3.7,25.6,470.0,160.37,97.14
2018,8,1,16,45,597.5,129.0,3.7,25.15,419.0,112.0,70.71
2018,8,1,17,0,558.0,124.0,3.7,24.7,368.0,85.26,67.14
2018,8,1,17,15,514.0,116.0,3.7,23.95,318.5,81.14,64.06
2018,8,1,17,30,470.0,108.0,3.7,23.2,269.0,77.02,60.88
2018,8,1,17,45,414.0,96.0,3.65,22.5,220.5,69.75,54.83
2018,8,1,18,0,358.0,84.0,3.6,21.8,172.0,62.16,48.3
2018,8,1,18,15,295.5,68.0,3.5,21.05,129.5,51.2,38.63
2018,8,1,18,30,233.0,52.0,3.4,20.3,87.0,39.82,28.36
2018,8,1,18,45,158.5,34.5,3.35,19.6,54.5,26.79,16.04
2018,8,1,19,0,84.0,17.0,3.3,18.9,22.0,13.34,0.0
2018,8,1,19,15,42.0,8.5,3.25,18.55,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,5,15,22.5,6.0,2.3,14.6,7.0,5.46,0.0
2018,8,2,5,30,45.0,12.0,2.3,15.0,14.0,22.85,0.0
2018,8,2,5,45,57.0,23.5,2.3,15.35,29.0,51.85,31.09
2018,8,2,6,0,69.0,35.0,2.3,15.7,44.0,65.8,47.79
2018,8,2,6,15,61.0,51.0,2.3,16.2,61.5,83.42,64.14
2018,8,2,6,30,53.0,67.0,2.3,16.7,79.0,92.44,72.64
2018,8,2,6,45,136.5,91.0,2.3,17.15,133.0,174.91,142.57
2018,8,2,7,0,220.0,115.0,2.3,17.6,187.0,268.75,220.4
2018,8,2,7,15,273.5,130.5,2.3,18.25,235.5,331.24,270.77
2018,8,2,7,30,327.0,146.0,2.3,18.9,284.0,398.21,323.35
2018,8,2,7,45,316.5,172.5,2.3,19.5,320.0,434.42,349.44
2018,8,2,8,0,306.0,199.0,2.3,20.1,356.0,468.51,373.26
2018,8,2,8,15,450.0,191.0,2.3,20.6,447.0,604.02,475.3
2018,8,2,8,30,594.0,183.0,2.3,21.1,538.0,734.27,568.84
2018,8,2,8,45,613.5,190.0,2.35,21.65,581.5,784.09,600.68
2018,8,2,9,0,633.0,197.0,2.4,22.2,625.0,826.84,627.82
2018,8,2,9,15,667.0,194.0,2.45,22.7,669.5,871.08,655.42
2018,8,2,9,30,701.0,191.0,2.5,23.2,714.0,913.75,681.5
2018,8,2,9,45,737.5,182.0,2.6,23.7,755.5,950.4,703.72
2018,8,2,10,0,774.0,173.0,2.7,24.2,797.0,977.28,719.39
2018,8,2,10,15,785.5,174.5,2.8,24.6,827.5,995.65,729.85
2018,8,2,10,30,797.0,176.0,2.9,25.0,858.0,1010.71,738.27
2018,8,2,10,45,807.0,176.0,2.95,25.35,882.0,1019.29,742.3
2018,8,2,11,0,817.0,176.0,3.0,25.7,906.0,1024.32,744.2
2018,8,2,11,15,822.5,176.5,3.1,25.85,922.5,1021.72,742.33
2018,8,2,11,30,828.0,177.0,3.2,26.0,939.0,1015.52,738.28
2018,8,2,11,45,832.0,177.0,3.3,26.15,948.0,1003.75,730.73
2018,8,2,12,0,836.0,177.0,3.4,26.3,957.0,988.47,720.97
2018,8,2,12,15,841.5,174.0,3.45,26.3,959.5,968.24,708.1
2018,8,2,12,30,847.0,171.0,3.5,26.3,962.0,944.62,693.03
2018,8,2,12,45,851.5,166.0,3.55,26.3,956.5,914.92,673.91
2018,8,2,13,0,856.0,161.0,3.6,26.3,951.0,882.09,652.64
2018,8,2,13,15,850.0,161.5,3.6,26.25,935.5,842.87,626.78
2018,8,2,13,30,844.0,162.0,3.6,26.2,920.0,801.42,599.24
2018,8,2,13,45,835.5,163.0,3.65,26.15,898.0,756.59,567.72
2018,8,2,14,0,827.0,164.0,3.7,26.1,876.0,710.16,534.31
2018,8,2,14,15,814.0,165.0,3.65,25.95,846.5,659.55,496.98
2018,8,2,14,30,801.0,166.0,3.6,25.8,817.0,608.27,458.24
2018,8,2,14,45,782.5,166.5,3.6,25.7,780.0,553.31,415.85
2018,8,2,15,0,764.0,167.0,3.6,25.6,743.0,495.81,370.49
2018,8,2,15,15,749.5,162.5,3.6,25.6,702.5,438.78,324.11
2018,8,2,15,30,735.0,158.0,3.6,25.6,662.0,382.43,277.09
2018,8,2,15,45,707.0,157.5,3.6,25.1,616.0,326.26,230.22
2018,8,2,16,0,679.0,157.0,3.6,24.6,570.0,272.81,185.48
2018,8,2,16,15,640.5,155.0,3.65,24.15,519.5,219.49,142.75
2018,8,2,16,30,602.0,153.0,3.7,23.7,469.0,170.83,107.72
2018,8,2,16,45,561.5,146.5,3.7,23.25,417.5,122.32,80.78
2018,8,2,17,0,521.0,140.0,3.7,22.8,366.0,95.65,76.5
2018,8,2,17,15,476.5,129.0,3.65,22.15,315.5,89.97,72.1
2018,8,2,17,30,432.0,118.0,3.6,21.5,265.0,83.99,67.3
2018,8,2,17,45,376.5,104.0,3.55,20.85,216.5,75.46,60.14
2018,8,2,18,0,321.0,90.0,3.5,20.2,168.0,66.56,52.42
2018,8,2,18,15,262.0,71.5,3.4,19.55,125.5,53.83,41.12
2018,8,2,18,30,203.0,53.0,3.3,18.9,83.0,40.57,29.13
2018,8,2,18,45,136.5,34.5,3.15,18.3,51.5,27.71,16.68
2018,8,2,19,0,70.0,16.0,3.0,17.7,20.0,13.23,0.0
2018,8,2,19,15,35.0,8.0,2.95,17.35,10.0,7.28,0.0
2018,8,2,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,1.9,14.4,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,1.9,14.8,7.0,10.23,0.0
2018,8,3,5,45,44.0,20.0,1.9,15.2,25.0,37.2,20.12
2018,8,3,6,0,70.0,34.0,1.9,15.6,43.0,71.48,52.35
2018,8,3,6,15,100.5,57.0,1.9,16.15,76.5,108.67,84.89
2018,8,3,6,30,131.0,80.0,1.9,16.7,110.0,154.84,124.64
2018,8,3,6,45,160.5,107.0,1.95,17.25,153.0,208.13,169.57
2018,8,3,7,0,190.0,134.0,2.0,17.8,196.0,263.81,215.32
2018,8,3,7,15,219.5,157.5,1.9,18.3,241.0,328.72,266.92
2018,8,3,7,30,249.0,181.0,1.8,18.8,286.0,385.44,310.54
2018,8,3,7,45,276.5,203.5,1.75,19.3,333.5,441.37,352.31
2018,8,3,8,0,304.0,226.0,1.7,19.8,381.0,498.68,393.86
2018,8,3,8,15,327.5,244.5,1.65,20.55,426.5,549.17,428.75
2018,8,3,8,30,351.0,263.0,1.6,21.3,472.0,600.18,463.01
2018,8,3,8,45,373.5,278.0,1.55,22.05,516.0,646.52,493.03
2018,8,3,9,0,396.0,293.0,1.5,22.8,560.0,692.7,522.15
2018,8,3,9,15,464.0,281.5,1.5,23.6,613.0,767.71,571.57
2018,8,3,9,30,532.0,270.0,1.5,24.4,666.0,829.76,610.91
2018,8,3,9,45,614.5,242.5,1.45,25.25,720.5,893.69,650.34
2018,8,3,10,0,697.0,215.0,1.4,26.1,775.0,954.22,685.29
2018,8,3,10,15,703.5,219.5,1.35,26.6,802.5,969.84,691.25
2018,8,3,10,30,710.0,224.0,1.3,27.1,830.0,982.28,695.77
2018,8,3,10,45,713.0,229.0,1.3,27.55,851.5,988.44,697.41
2018,8,3,11,0,716.0,234.0,1.3,28.0,873.0,991.24,697.17
2018,8,3,11,15,713.0,240.5,1.35,28.25,886.0,986.17,693.58
2018,8,3,11,30,710.0,247.0,1.4,28.5,899.0,977.78,688.14
2018,8,3,11,45,701.5,254.0,1.5,28.75,903.0,961.29,678.48
2018,8,3,12,0,693.0,261.0,1.6,29.0,907.0,941.84,666.57
2018,8,3,12,15,682.5,268.0,1.8,29.05,904.5,917.76,653.24
2018,8,3,12,30,672.0,275.0,2.0,29.1,902.0,891.23,637.9
2018,8,3,12,45,656.0,282.5,2.15,29.15,890.5,858.14,617.35
2018,8,3,13,0,640.0,290.0,2.3,29.2,879.0,823.46,595.34
2018,8,3,13,15,633.5,288.5,2.45,29.1,864.0,787.32,572.53
2018,8,3,13,30,627.0,287.0,2.6,29.0,849.0,749.72,548.14
2018,8,3,13,45,617.0,284.5,2.7,28.95,826.5,707.48,519.6
2018,8,3,14,0,607.0,282.0,2.8,28.9,804.0,664.52,489.9
2018,8,3,14,15,596.5,277.5,2.9,28.7,776.0,619.38,458.24
2018,8,3,14,30,586.0,273.0,3.0,28.5,748.0,573.53,425.2
2018,8,3,14,45,573.5,265.5,3.05,28.35,714.0,524.12,388.52
2018,8,3,15,0,561.0,258.0,3.1,28.2,680.0,475.12,351.17
2018,8,3,15,15,544.5,250.0,3.1,28.2,641.5,424.71,311.59
2018,8,3,15,30,528.0,242.0,3.1,28.2,603.0,375.56,272.18
2018,8,3,15,45,509.0,231.5,3.25,27.55,560.5,325.27,232.2
2018,8,3,16,0,490.0,221.0,3.4,26.9,518.0,276.98,193.51
2018,8,3,16,15,465.5,207.5,3.35,26.4,471.0,227.76,155.02
2018,8,3,16,30,441.0,194.0,3.3,25.9,424.0,181.6,121.72
2018,8,3,16,45,410.5,179.5,3.25,25.4,376.5,137.68,96.07
2018,8,3,17,0,380.0,165.0,3.2,24.9,329.0,117.54,94.23
2018,8,3,17,15,345.5,147.5,3.2,24.25,282.0,106.79,85.7
2018,8,3,17,30,311.0,130.0,3.2,23.6,235.0,95.59,76.59
2018,8,3,17,45,270.5,110.0,3.15,22.95,190.0,82.27,65.44
2018,8,3,18,0,230.0,90.0,3.1,22.3,145.0,68.48,53.59
2018,8,3,18,15,184.5,68.5,3.0,21.8,106.0,53.15,40.11
2018,8,3,18,30,139.0,47.0,2.9,21.3,67.0,37.3,25.99
2018,8,3,18,45,92.5,29.5,2.85,20.85,40.5,23.89,13.2
2018,8,3,19,0,46.0,12.0,2.8,20.4,14.0,10.04,0.0
2018,8,3,19,15,23.0,6.0,2.75,20.15,7.0,5.46,0.0
2018,8,3,19,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.25,18.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.85,17.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,1.9,17.7,8.0,12.2,0.0
2018,8,4,5,45,54.0,21.0,1.9,18.1,27.0,47.12,25.75
2018,8,4,6,0,86.0,35.0,1.9,18.5,46.0,79.29,57.71
2018,8,4,6,15,122.5,58.0,1.95,19.0,81.5,127.57,99.19
2018,8,4,6,30,159.0,81.0,2.0,19.5,117.0,178.9,142.89
2018,8,4,6,45,193.5,105.5,2.05,20.0,160.5,234.28,189.08
2018,8,4,7,0,228.0,130.0,2.1,20.5,204.0,292.57,236.44
2018,8,4,7,15,263.0,152.0,2.1,21.1,251.5,350.92,282.39
2018,8,4,7,30,298.0,174.0,2.1,21.7,299.0,411.87,328.95
2018,8,4,7,45,331.5,192.0,2.1,22.25,347.5,469.28,371.54
2018,8,4,8,0,365.0,210.0,2.1,22.8,396.0,528.54,414.29
2018,8,4,8,15,394.5,224.0,2.15,23.45,443.0,581.34,451.21
2018,8,4,8,30,424.0,238.0,2.2,24.1,490.0,649.48,497.88
2018,8,4,8,45,451.5,248.0,2.3,24.7,535.0,698.12,530.29
2018,8,4,9,0,479.0,258.0,2.4,25.3,580.0,746.47,562.05
2018,8,4,9,15,550.5,242.5,2.5,25.85,634.5,808.33,604.02
2018,8,4,9,30,622.0,227.0,2.6,26.4,689.0,876.35,649.04
2018,8,4,9,45,707.5,195.5,2.75,26.95,744.5,936.97,687.71
2018,8,4,10,0,793.0,164.0,2.9,27.5,800.0,988.17,719.15
2018,8,4,10,15,790.0,173.0,3.0,27.7,826.5,999.93,725.49
2018,8,4,10,30,787.0,182.0,3.1,27.9,853.0,1008.02,729.91
2018,8,4,10,45,764.5,201.5,3.25,28.1,867.5,1012.26,732.37
2018,8,4,11,0,742.0,221.0,3.4,28.3,882.0,1004.68,727.3
2018,8,4,11,15,732.0,231.5,3.5,28.25,893.0,996.66,722.47
2018,8,4,11,30,722.0,242.0,3.6,28.2,904.0,985.26,715.51
2018,8,4,11,45,699.5,258.5,3.7,28.2,904.5,964.28,702.07
2018,8,4,12,0,677.0,275.0,3.8,28.2,905.0,940.41,686.01
2018,8,4,12,15,705.5,259.0,3.9,28.2,915.5,931.17,681.11
2018,8,4,12,30,734.0,243.0,4.0,28.2,926.0,917.85,673.32
2018,8,4,12,45,770.0,218.5,4.05,28.2,930.5,898.88,661.18
2018,8,4,13,0,806.0,194.0,4.1,28.2,935.0,871.01,643.04
2018,8,4,13,15,778.5,206.5,4.2,28.0,913.0,830.36,616.3
2018,8,4,13,30,751.0,219.0,4.3,27.8,891.0,784.65,584.75
2018,8,4,13,45,712.5,235.0,4.35,27.65,860.0,733.65,548.48
2018,8,4,14,0,674.0,251.0,4.4,27.5,829.0,683.5,512.19
2018,8,4,14,15,646.5,256.5,4.4,27.15,796.0,632.83,475.38
2018,8,4,14,30,619.0,262.0,4.4,26.8,763.0,583.3,438.6
2018,8,4,14,45,583.0,267.0,4.45,26.45,722.5,530.15,398.49
2018,8,4,15,0,547.0,272.0,4.5,26.1,682.0,479.56,359.51
2018,8,4,15,15,530.5,263.0,4.5,26.1,643.0,428.9,319.12
2018,8,4,15,30,514.0,254.0,4.5,26.1,604.0,379.55,278.98
2018,8,4,15,45,492.0,243.0,4.45,25.25,560.0,328.63,238.12
2018,8,4,16,0,470.0,232.0,4.4,24.4,516.0,280.09,199.0
2018,8,4,16,15,457.5,214.5,4.35,23.95,472.0,231.02,159.74
2018,8,4,16,30,445.0,197.0,4.3,23.5,428.0,183.65,124.62
2018,8,4,16,45,432.0,178.5,4.2,23.1,384.0,137.39,96.61
2018,8,4,17,0,419.0,160.0,4.1,22.7,340.0,108.73,87.68
2018,8,4,17,15,404.5,140.0,4.0,22.2,295.5,97.39,78.45
2018,8,4,17,30,390.0,120.0,3.9,21.7,251.0,85.39,68.47
2018,8,4,17,45,369.5,101.5,3.75,21.2,208.5,73.81,58.62
2018,8,4,18,0,349.0,83.0,3.6,20.7,166.0,61.63,48.02
2018,8,4,18,15,299.0,66.0,3.5,20.2,125.0,49.91,37.56
2018,8,4,18,30,249.0,49.0,3.4,19.7,84.0,37.7,26.47
2018,8,4,18,45,175.0,33.0,3.25,19.15,53.0,25.77,14.5
2018,8,4,19,0,101.0,17.0,3.1,18.6,22.0,13.42,0.0
2018,8,4,19,15,50.5,8.5,3.1,18.3,11.0,7.73,0.0
2018,8,4,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,5,15,7.0,3.5,1.85,13.9,3.5,0.0,0.0
2018,8,5,5,30,14.0,7.0,1.9,14.2,7.0,10.08,0.0
2018,8,5,5,45,40.5,22.0,2.0,14.5,26.0,39.0,19.89
2018,8,5,6,0,67.0,37.0,2.1,14.8,45.0,68.52,49.88
2018,8,5,6,15,101.0,59.5,2.05,15.25,78.5,112.86,88.52
2018,8,5,6,30,135.0,82.0,2.0,15.7,112.0,160.13,129.43
2018,8,5,6,45,165.5,104.0,2.0,16.15,150.5,207.93,170.16
2018,8,5,7,0,196.0,126.0,2.0,16.6,189.0,268.85,220.5
2018,8,5,7,15,215.5,149.5,1.95,17.15,230.0,317.4,259.25
2018,8,5,7,30,235.0,173.0,1.9,17.7,271.0,367.11,297.75
2018,8,5,7,45,223.0,192.0,1.8,18.3,294.5,375.86,302.82
2018,8,5,8,0,211.0,211.0,1.7,18.9,318.0,395.19,315.74
2018,8,5,8,15,206.0,233.0,1.7,19.55,346.0,422.08,334.25
2018,8,5,8,30,201.0,255.0,1.7,20.2,374.0,447.78,351.4
2018,8,5,8,45,306.5,266.5,1.65,20.85,464.0,574.93,444.94
2018,8,5,9,0,412.0,278.0,1.6,21.5,554.0,691.76,526.42
2018,8,5,9,15,466.0,278.0,1.65,22.15,608.5,767.12,576.03
2018,8,5,9,30,520.0,278.0,1.7,22.8,663.0,827.94,615.3
2018,8,5,9,45,572.5,267.0,1.75,23.5,709.5,875.18,645.05
2018,8,5,10,0,625.0,256.0,1.8,24.2,756.0,925.58,676.36
2018,8,5,10,15,636.0,259.0,1.85,24.7,784.0,943.54,685.85
2018,8,5,10,30,647.0,262.0,1.9,25.2,812.0,958.55,693.8
2018,8,5,10,45,655.5,265.0,2.0,25.7,835.0,967.95,698.75
2018,8,5,11,0,664.0,268.0,2.1,26.2,858.0,974.16,701.75
2018,8,5,11,15,656.0,277.0,2.15,26.45,868.5,966.41,695.67
2018,8,5,11,30,648.0,286.0,2.2,26.7,879.0,955.55,687.81
2018,8,5,11,45,610.0,306.0,2.3,26.9,868.0,922.71,665.75
2018,8,5,12,0,572.0,326.0,2.4,27.1,857.0,888.74,642.94
2018,8,5,12,15,438.5,359.5,2.45,27.25,766.5,777.73,566.65
2018,8,5,12,30,305.0,393.0,2.5,27.4,676.0,662.19,485.92
2018,8,5,12,45,474.0,336.5,2.6,27.5,773.0,749.77,550.6
2018,8,5,13,0,643.0,280.0,2.7,27.6,870.0,817.79,599.36
2018,8,5,13,15,680.5,258.0,2.75,27.6,873.5,798.72,586.83
2018,8,5,13,30,718.0,236.0,2.8,27.6,877.0,774.88,571.41
2018,8,5,13,45,702.0,238.5,2.85,27.6,852.5,729.26,539.67
2018,8,5,14,0,686.0,241.0,2.9,27.6,828.0,683.05,507.0
2018,8,5,14,15,666.0,243.0,2.95,27.5,797.0,633.61,471.51
2018,8,5,14,30,646.0,245.0,3.0,27.4,766.0,584.58,435.46
2018,8,5,14,45,619.5,245.5,3.0,27.25,728.0,531.68,395.7
2018,8,5,15,0,593.0,246.0,3.0,27.1,690.0,479.97,355.94
2018,8,5,15,15,576.0,238.5,3.0,27.1,650.5,427.99,314.87
2018,8,5,15,30,559.0,231.0,3.0,27.1,611.0,377.27,273.91
2018,8,5,15,45,527.0,226.0,3.1,26.6,565.0,325.58,232.64
2018,8,5,16,0,495.0,221.0,3.2,26.1,519.0,277.28,194.01
2018,8,5,16,15,456.0,212.5,3.1,25.7,469.5,228.87,156.64
2018,8,5,16,30,417.0,204.0,3.0,25.3,420.0,185.19,125.91
2018,8,5,16,45,380.0,189.5,2.95,24.85,370.5,147.86,105.58
2018,8,5,17,0,343.0,175.0,2.9,24.4,321.0,123.51,99.43
2018,8,5,17,15,306.0,155.5,2.85,23.7,273.0,111.61,89.97
2018,8,5,17,30,269.0,136.0,2.8,23.0,225.0,99.22,79.86
2018,8,5,17,45,227.5,112.5,2.7,22.3,179.0,83.7,66.8
2018,8,5,18,0,186.0,89.0,2.6,21.6,133.0,67.58,52.92
2018,8,5,18,15,144.0,66.0,2.55,21.0,95.0,51.21,38.51
2018,8,5,18,30,102.0,43.0,2.5,20.4,57.0,34.23,23.4
2018,8,5,18,45,64.0,26.0,2.45,19.85,33.5,21.15,10.55
2018,8,5,19,0,26.0,9.0,2.4,19.3,10.0,8.19,0.0
2018,8,5,19,15,13.0,4.5,2.4,19.0,5.0,4.09,0.0
2018,8,5,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,6,5,15,6.0,2.5,1.7,15.65,2.5,0.0,0.0
2018,8,6,5,30,12.0,5.0,1.7,16.0,5.0,7.73,0.0
2018,8,6,5,45,32.0,16.5,1.7,16.35,19.5,28.84,12.3
2018,8,6,6,0,52.0,28.0,1.7,16.7,34.0,51.18,35.52
2018,8,6,6,15,78.5,50.0,1.7,17.35,64.5,90.9,69.77
2018,8,6,6,30,105.0,72.0,1.7,18.0,95.0,132.85,105.76
2018,8,6,6,45,130.5,98.5,1.7,18.6,135.0,182.16,147.22
2018,8,6,7,0,156.0,125.0,1.7,19.2,175.0,233.49,189.32
2018,8,6,7,15,191.5,150.0,1.65,19.8,222.0,291.42,235.61
2018,8,6,7,30,227.0,175.0,1.6,20.4,269.0,364.38,291.97
2018,8,6,7,45,261.0,198.5,1.6,21.0,320.0,425.48,337.64
2018,8,6,8,0,295.0,222.0,1.6,21.6,371.0,488.57,383.46
2018,8,6,8,15,320.0,240.5,1.6,22.35,417.0,540.05,419.13
2018,8,6,8,30,345.0,259.0,1.6,23.1,463.0,592.17,454.35
2018,8,6,8,45,368.5,274.0,1.55,23.8,507.0,639.29,484.92
2018,8,6,9,0,392.0,289.0,1.5,24.5,551.0,686.33,514.63
2018,8,6,9,15,414.5,299.0,1.55,25.1,591.5,726.42,540.01
2018,8,6,9,30,437.0,309.0,1.6,25.7,632.0,780.88,574.31
2018,8,6,9,45,459.0,315.5,1.6,26.35,669.0,815.33,594.42
2018,8,6,10,0,481.0,322.0,1.6,27.0,706.0,848.17,613.35
2018,8,6,10,15,491.5,329.0,1.65,27.45,734.0,868.03,624.49
2018,8,6,10,30,502.0,336.0,1.7,27.9,762.0,885.53,634.23
2018,8,6,10,45,509.5,341.0,1.8,28.4,783.5,895.46,639.56
2018,8,6,11,0,517.0,346.0,1.9,28.9,805.0,902.77,643.32
2018,8,6,11,15,518.5,352.0,2.0,29.1,819.0,902.34,642.84
2018,8,6,11,30,520.0,358.0,2.1,29.3,833.0,899.22,640.74
2018,8,6,11,45,518.0,362.5,2.2,29.5,839.0,888.54,633.82
2018,8,6,12,0,516.0,367.0,2.3,29.7,845.0,875.35,625.33
2018,8,6,12,15,563.0,338.0,2.4,29.95,860.0,873.63,625.68
2018,8,6,12,30,610.0,309.0,2.5,30.2,875.0,867.26,622.83
2018,8,6,12,45,671.0,269.5,2.65,30.4,887.5,860.57,620.55
2018,8,6,13,0,732.0,230.0,2.8,30.6,900.0,847.37,613.76
2018,8,6,13,15,715.0,235.5,2.85,30.6,881.5,806.38,586.24
2018,8,6,13,30,698.0,241.0,2.9,30.6,863.0,764.23,557.69
2018,8,6,13,45,674.5,247.5,3.0,30.55,836.5,717.43,525.72
2018,8,6,14,0,651.0,254.0,3.1,30.5,810.0,670.66,493.08
2018,8,6,14,15,625.0,259.0,3.15,30.35,778.0,621.48,458.05
2018,8,6,14,30,599.0,264.0,3.2,30.2,746.0,573.24,422.91
2018,8,6,14,45,564.0,268.0,3.25,30.0,706.0,520.78,384.07
2018,8,6,15,0,529.0,272.0,3.3,29.8,666.0,470.82,346.27
2018,8,6,15,15,512.5,262.5,3.3,29.8,627.5,420.68,307.24
2018,8,6,15,30,496.0,253.0,3.3,29.8,589.0,371.91,268.48
2018,8,6,15,45,461.5,246.5,3.3,29.1,542.5,321.77,229.39
2018,8,6,16,0,427.0,240.0,3.3,28.4,496.0,275.44,193.31
2018,8,6,16,15,390.5,228.5,3.2,27.85,447.5,233.73,161.8
2018,8,6,16,30,354.0,217.0,3.1,27.3,399.0,192.08,132.87
2018,8,6,16,45,323.5,198.5,3.0,26.7,351.5,150.65,108.45
2018,8,6,17,0,293.0,180.0,2.9,26.1,304.0,126.22,101.02
2018,8,6,17,15,263.0,158.0,2.8,25.35,258.5,112.9,90.46
2018,8,6,17,30,233.0,136.0,2.7,24.6,213.0,99.01,79.16
2018,8,6,17,45,198.5,111.5,2.6,23.85,169.0,82.88,65.67
2018,8,6,18,0,164.0,87.0,2.5,23.1,125.0,66.11,51.31
2018,8,6,18,15,126.0,63.5,2.45,22.45,88.5,49.37,36.66
2018,8,6,18,30,88.0,40.0,2.4,21.8,52.0,31.97,21.28
2018,8,6,18,45,54.5,24.0,2.35,21.2,30.5,19.59,8.92
2018,8,6,19,0,21.0,8.0,2.3,20.6,9.0,7.28,0.0
2018,8,6,19,15,10.5,4.0,2.3,20.3,4.5,3.64,0.0
2018,8,6,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.3,19.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.7,15.95,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,1.7,16.5,8.0,13.53,0.0
2018,8,7,5,45,77.5,23.5,1.7,17.0,32.0,58.47,28.44
2018,8,7,6,0,128.0,40.0,1.7,17.5,56.0,103.62,76.41
2018,8,7,6,15,181.5,61.0,1.7,17.95,95.0,158.78,124.37
2018,8,7,6,30,235.0,82.0,1.7,18.4,134.0,219.15,175.94
2018,8,7,6,45,278.0,99.0,1.7,18.85,176.0,273.93,222.03
2018,8,7,7,0,321.0,116.0,1.7,19.3,218.0,332.79,270.04
2018,8,7,7,15,339.5,130.5,1.65,19.8,255.0,376.31,304.17
2018,8,7,7,30,358.0,145.0,1.6,20.3,292.0,434.35,348.01
2018,8,7,7,45,369.5,163.0,1.55,20.8,332.0,479.25,380.38
2018,8,7,8,0,381.0,181.0,1.5,21.3,372.0,523.85,411.56
2018,8,7,8,15,418.0,193.0,1.5,21.9,422.5,582.4,452.61
2018,8,7,8,30,455.0,205.0,1.5,22.5,473.0,642.1,493.19
2018,8,7,8,45,508.0,213.0,1.5,23.1,534.0,712.34,540.29
2018,8,7,9,0,561.0,221.0,1.5,23.7,595.0,783.7,586.63
2018,8,7,9,15,553.5,241.5,1.55,24.1,629.5,811.97,602.65
2018,8,7,9,30,546.0,262.0,1.6,24.5,664.0,837.26,616.98
2018,8,7,9,45,521.5,289.0,1.6,24.85,688.0,849.72,621.91
2018,8,7,10,0,497.0,316.0,1.6,25.2,712.0,858.52,624.61
2018,8,7,10,15,512.5,320.5,1.75,25.45,742.0,881.0,639.5
2018,8,7,10,30,528.0,325.0,1.9,25.7,772.0,901.14,652.68
2018,8,7,10,45,543.0,326.0,2.0,25.9,796.5,914.64,661.27
2018,8,7,11,0,558.0,327.0,2.1,26.1,821.0,925.45,668.22
2018,8,7,11,15,570.0,326.5,2.2,26.2,838.5,928.86,670.72
2018,8,7,11,30,582.0,326.0,2.3,26.3,856.0,929.34,671.43
2018,8,7,11,45,594.5,322.0,2.4,26.4,867.5,923.81,668.4
2018,8,7,12,0,607.0,318.0,2.5,26.5,879.0,915.23,663.42
2018,8,7,12,15,608.0,317.5,2.6,26.55,880.0,895.64,651.11
2018,8,7,12,30,609.0,317.0,2.7,26.6,881.0,873.86,637.3
2018,8,7,12,45,607.5,315.0,2.75,26.65,874.0,846.12,619.05
2018,8,7,13,0,606.0,313.0,2.8,26.7,867.0,817.32,599.88
2018,8,7,13,15,607.5,307.0,2.85,26.7,854.5,783.5,577.35
2018,8,7,13,30,609.0,301.0,2.9,26.7,842.0,748.77,553.83
2018,8,7,13,45,610.0,292.5,3.0,26.65,823.0,709.77,527.26
2018,8,7,14,0,611.0,284.0,3.1,26.6,804.0,669.17,498.94
2018,8,7,14,15,607.5,275.0,3.1,26.5,777.5,623.89,466.31
2018,8,7,14,30,604.0,266.0,3.1,26.4,751.0,577.6,432.17
2018,8,7,14,45,599.5,256.0,3.15,26.3,719.5,529.18,395.69
2018,8,7,15,0,595.0,246.0,3.2,26.2,688.0,480.32,357.84
2018,8,7,15,15,578.5,238.0,3.2,26.2,648.5,427.91,316.18
2018,8,7,15,30,562.0,230.0,3.2,26.2,609.0,376.73,274.6
2018,8,7,15,45,549.0,217.5,3.25,25.75,567.0,324.57,232.1
2018,8,7,16,0,536.0,205.0,3.3,25.3,525.0,273.72,190.43
2018,8,7,16,15,519.5,191.5,3.25,24.9,480.0,223.05,150.04
2018,8,7,16,30,503.0,178.0,3.2,24.5,435.0,174.45,114.7
2018,8,7,16,45,476.0,164.5,3.15,24.15,387.5,127.66,88.4
2018,8,7,17,0,449.0,151.0,3.1,23.8,340.0,103.29,82.7
2018,8,7,17,15,411.5,135.5,3.0,23.1,291.0,94.72,75.9
2018,8,7,17,30,374.0,120.0,2.9,22.4,242.0,85.69,68.51
2018,8,7,17,45,328.0,102.5,2.75,21.75,195.5,74.67,59.19
2018,8,7,18,0,282.0,85.0,2.6,21.1,149.0,65.21,50.95
2018,8,7,18,15,224.5,65.0,2.55,20.5,108.0,50.72,38.09
2018,8,7,18,30,167.0,45.0,2.5,19.9,67.0,35.8,24.63
2018,8,7,18,45,106.5,27.5,2.45,19.25,39.5,22.29,10.53
2018,8,7,19,0,46.0,10.0,2.4,18.6,12.0,9.1,0.0
2018,8,7,19,15,23.0,5.0,2.4,18.3,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,5,15,10.5,3.0,1.15,15.45,3.5,0.0,0.0
2018,8,8,5,30,21.0,6.0,1.1,15.8,7.0,11.03,0.0
2018,8,8,5,45,60.5,22.0,1.05,16.15,28.5,50.72,22.14
2018,8,8,6,0,100.0,38.0,1.0,16.5,50.0,90.5,66.29
2018,8,8,6,15,146.0,61.0,1.0,17.0,88.0,143.63,112.37
2018,8,8,6,30,192.0,84.0,1.0,17.5,126.0,200.89,161.11
2018,8,8,6,45,231.0,102.0,1.0,18.0,165.5,252.29,204.17
2018,8,8,7,0,270.0,120.0,1.0,18.5,205.0,307.42,248.93
2018,8,8,7,15,253.5,139.0,1.0,19.0,230.0,330.89,266.8
2018,8,8,7,30,237.0,158.0,1.0,19.5,255.0,352.05,282.17
2018,8,8,7,45,222.0,182.0,1.05,20.0,282.5,377.97,300.63
2018,8,8,8,0,207.0,206.0,1.1,20.5,310.0,387.55,306.34
2018,8,8,8,15,206.5,229.0,1.1,21.1,341.5,419.25,328.39
2018,8,8,8,30,206.0,252.0,1.1,21.7,373.0,450.06,349.12
2018,8,8,8,45,271.5,263.0,1.15,22.3,435.5,541.35,414.99
2018,8,8,9,0,337.0,274.0,1.2,22.9,498.0,619.95,469.56
2018,8,8,9,15,454.0,263.0,1.2,23.4,585.0,741.66,552.85
2018,8,8,9,30,571.0,252.0,1.2,23.9,672.0,851.29,624.48
2018,8,8,9,45,574.5,263.0,1.25,24.4,703.0,874.79,636.61
2018,8,8,10,0,578.0,274.0,1.3,24.9,734.0,895.7,648.03
2018,8,8,10,15,593.0,277.0,1.35,25.3,764.0,916.96,660.34
2018,8,8,10,30,608.0,280.0,1.4,25.7,794.0,938.56,672.74
2018,8,8,10,45,622.0,280.5,1.45,26.05,818.5,951.02,679.6
2018,8,8,11,0,636.0,281.0,1.5,26.4,843.0,960.36,684.65
2018,8,8,11,15,645.5,280.5,1.55,26.6,859.5,960.98,684.69
2018,8,8,11,30,655.0,280.0,1.6,26.8,876.0,958.35,682.84
2018,8,8,11,45,663.0,278.5,1.6,27.05,886.0,950.02,676.7
2018,8,8,12,0,671.0,277.0,1.6,27.3,896.0,938.47,668.65
2018,8,8,12,15,672.5,275.5,1.7,27.45,896.5,917.68,656.19
2018,8,8,12,30,674.0,274.0,1.8,27.6,897.0,894.1,641.84
2018,8,8,12,45,673.0,272.5,1.85,27.7,890.5,865.67,623.73
2018,8,8,13,0,672.0,271.0,1.9,27.8,884.0,834.89,603.88
2018,8,8,13,15,671.0,266.5,1.95,27.8,870.0,799.25,580.83
2018,8,8,13,30,670.0,262.0,2.0,27.8,856.0,761.65,556.05
2018,8,8,13,45,668.5,256.0,2.05,27.85,836.5,720.58,528.3
2018,8,8,14,0,667.0,250.0,2.1,27.9,817.0,677.94,498.84
2018,8,8,14,15,660.5,244.0,2.2,27.75,789.5,630.76,466.05
2018,8,8,14,30,654.0,238.0,2.3,27.6,762.0,582.84,431.7
2018,8,8,14,45,645.0,231.0,2.35,27.5,728.5,532.26,394.09
2018,8,8,15,0,636.0,224.0,2.4,27.4,695.0,481.61,355.28
2018,8,8,15,15,620.0,217.0,2.4,27.4,655.5,428.3,313.21
2018,8,8,15,30,604.0,210.0,2.4,27.4,616.0,375.29,270.43
2018,8,8,15,45,586.0,201.0,2.5,26.9,572.5,322.09,227.47
2018,8,8,16,0,568.0,192.0,2.6,26.4,529.0,270.67,185.67
2018,8,8,16,15,546.0,180.5,2.6,26.0,482.5,218.74,144.72
2018,8,8,16,30,524.0,169.0,2.6,25.6,436.0,169.5,109.49
2018,8,8,16,45,493.5,157.5,2.65,25.2,387.5,122.77,84.14
2018,8,8,17,0,463.0,146.0,2.7,24.8,339.0,100.14,79.71
2018,8,8,17,15,423.0,131.0,2.65,24.05,289.5,91.79,73.12
2018,8,8,17,30,383.0,116.0,2.6,23.3,240.0,83.0,65.96
2018,8,8,17,45,332.0,99.5,2.55,22.55,193.0,72.6,57.21
2018,8,8,18,0,281.0,83.0,2.5,21.8,146.0,61.74,47.79
2018,8,8,18,15,220.5,63.5,2.45,21.15,105.0,49.62,37.0
2018,8,8,18,30,160.0,44.0,2.4,20.5,64.0,35.02,23.82
2018,8,8,18,45,102.0,27.0,2.35,19.85,37.5,21.88,9.53
2018,8,8,19,0,44.0,10.0,2.3,19.2,11.0,9.1,0.0
2018,8,8,19,15,22.0,5.0,2.25,18.9,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,5,15,12.5,3.0,1.45,15.85,3.5,0.0,0.0
2018,8,9,5,30,25.0,6.0,1.4,16.3,7.0,12.09,0.0
2018,8,9,5,45,65.5,21.0,1.35,16.8,27.5,50.85,19.61
2018,8,9,6,0,106.0,36.0,1.3,17.3,48.0,90.36,65.68
2018,8,9,6,15,150.5,57.5,1.3,17.95,84.5,141.32,110.09
2018,8,9,6,30,195.0,79.0,1.3,18.6,121.0,196.33,156.99
2018,8,9,6,45,246.5,100.5,1.3,19.25,168.0,259.41,209.42
2018,8,9,7,0,298.0,122.0,1.3,19.9,215.0,327.26,264.06
2018,8,9,7,15,334.5,141.0,1.25,20.55,263.0,386.71,310.06
2018,8,9,7,30,371.0,160.0,1.2,21.2,311.0,448.83,356.39
2018,8,9,7,45,402.5,176.0,1.1,21.9,359.5,519.11,406.29
2018,8,9,8,0,434.0,192.0,1.0,22.6,408.0,578.63,446.49
2018,8,9,8,15,460.0,205.0,1.0,23.3,455.0,631.31,481.25
2018,8,9,8,30,486.0,218.0,1.0,24.0,502.0,684.16,515.13
2018,8,9,8,45,508.5,228.0,1.0,24.7,546.0,730.41,543.62
2018,8,9,9,0,531.0,238.0,1.0,25.4,590.0,775.9,570.95
2018,8,9,9,15,556.0,243.0,1.0,25.95,632.0,817.24,595.44
2018,8,9,9,30,581.0,248.0,1.0,26.5,674.0,857.26,618.66
2018,8,9,9,45,605.0,249.5,1.0,27.1,712.0,890.85,637.35
2018,8,9,10,0,629.0,251.0,1.0,27.7,750.0,927.12,657.37
2018,8,9,10,15,639.5,255.5,1.05,28.15,779.0,946.09,667.46
2018,8,9,10,30,650.0,260.0,1.1,28.6,808.0,962.07,675.93
2018,8,9,10,45,658.5,262.5,1.15,29.1,830.5,970.93,679.98
2018,8,9,11,0,667.0,265.0,1.2,29.6,853.0,976.57,682.2
2018,8,9,11,15,673.5,266.5,1.3,29.8,869.0,975.94,682.29
2018,8,9,11,30,680.0,268.0,1.4,30.0,885.0,972.01,680.42
2018,8,9,11,45,684.5,267.0,1.55,30.25,893.0,960.41,674.42
2018,8,9,12,0,689.0,266.0,1.7,30.5,901.0,945.63,666.35
2018,8,9,12,15,694.5,263.0,1.8,30.55,903.0,926.79,655.58
2018,8,9,12,30,700.0,260.0,1.9,30.6,905.0,904.92,642.75
2018,8,9,12,45,704.5,255.0,2.05,30.7,900.0,877.38,626.46
2018,8,9,13,0,709.0,250.0,2.2,30.8,895.0,847.11,608.03
2018,8,9,13,15,708.0,246.0,2.3,30.75,881.0,810.7,585.01
2018,8,9,13,30,707.0,242.0,2.4,30.7,867.0,772.21,560.11
2018,8,9,13,45,704.5,236.0,2.5,30.65,846.0,728.94,531.4
2018,8,9,14,0,702.0,230.0,2.6,30.6,825.0,684.09,500.84
2018,8,9,14,15,696.0,224.5,2.65,30.5,797.5,636.06,467.07
2018,8,9,14,30,690.0,219.0,2.7,30.4,770.0,587.14,431.71
2018,8,9,14,45,682.0,212.0,2.75,30.3,736.5,535.23,393.17
2018,8,9,15,0,674.0,205.0,2.8,30.2,703.0,483.07,353.26
2018,8,9,15,15,658.0,199.0,2.8,30.2,662.5,428.46,310.22
2018,8,9,15,30,642.0,193.0,2.8,30.2,622.0,374.95,267.01
2018,8,9,15,45,626.5,183.5,2.85,29.75,578.5,320.11,222.61
2018,8,9,16,0,611.0,174.0,2.9,29.3,535.0,266.8,179.21
2018,8,9,16,15,591.5,163.5,2.85,28.9,488.5,213.8,137.48
2018,8,9,16,30,572.0,153.0,2.8,28.5,442.0,162.15,100.82
2018,8,9,16,45,544.5,142.0,2.8,28.15,393.5,113.16,75.04
2018,8,9,17,0,517.0,131.0,2.8,27.8,345.0,90.44,70.67
2018,8,9,17,15,478.0,118.0,2.6,27.05,295.0,83.18,65.0
2018,8,9,17,30,439.0,105.0,2.4,26.3,245.0,75.54,58.85
2018,8,9,17,45,390.0,90.0,2.25,25.55,198.0,66.01,50.89
2018,8,9,18,0,341.0,75.0,2.1,24.8,151.0,56.06,42.34
2018,8,9,18,15,271.5,59.5,2.05,24.1,110.0,45.23,32.78
2018,8,9,18,30,202.0,44.0,2.0,23.4,69.0,33.99,22.56
2018,8,9,18,45,125.0,27.5,1.95,22.7,40.5,21.54,8.3
2018,8,9,19,0,48.0,11.0,1.9,22.0,12.0,10.01,0.0
2018,8,9,19,15,24.0,5.5,1.95,21.7,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,5,15,23.5,4.5,1.65,16.5,5.0,0.0,0.0
2018,8,10,5,30,47.0,9.0,1.7,17.1,10.0,20.67,0.0
2018,8,10,5,45,124.5,24.0,1.75,17.7,36.0,80.37,29.04
2018,8,10,6,0,202.0,39.0,1.8,18.3,62.0,140.36,103.24
2018,8,10,6,15,273.0,53.5,1.75,18.85,101.5,199.59,155.82
2018,8,10,6,30,344.0,68.0,1.7,19.4,141.0,266.86,213.27
