Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,5,45,51.5,7.5,2.05,14.7,9.0,0.0,0.0
2018,9,9,6,0,103.0,15.0,2.0,15.0,18.0,54.1,0.0
2018,9,9,6,15,223.5,29.0,2.05,15.8,53.0,159.71,104.49
2018,9,9,6,30,344.0,43.0,2.1,16.6,88.0,251.54,198.29
2018,9,9,6,45,428.5,53.0,2.2,17.4,135.0,330.96,267.89
2018,9,9,7,0,513.0,63.0,2.3,18.2,182.0,418.25,341.04
2018,9,9,7,15,570.0,71.0,2.2,18.8,234.0,492.17,400.53
2018,9,9,7,30,627.0,79.0,2.1,19.4,286.0,569.9,460.06
2018,9,9,7,45,666.5,85.5,2.0,20.0,338.0,635.76,506.84
2018,9,9,8,0,706.0,92.0,1.9,20.6,390.0,702.74,552.13
2018,9,9,8,15,730.5,97.5,1.85,21.35,439.0,756.53,586.28
2018,9,9,8,30,755.0,103.0,1.8,22.1,488.0,809.38,618.71
2018,9,9,8,45,748.5,114.0,1.7,22.85,525.0,839.74,634.33
2018,9,9,9,0,742.0,125.0,1.6,23.6,562.0,866.57,647.35
2018,9,9,9,15,708.5,145.0,1.55,24.25,585.5,874.69,648.57
2018,9,9,9,30,675.0,165.0,1.5,24.9,609.0,877.63,646.66
2018,9,9,9,45,759.0,144.0,1.45,25.55,668.5,945.12,686.74
2018,9,9,10,0,843.0,123.0,1.4,26.2,728.0,1005.56,720.39
2018,9,9,10,15,819.5,138.0,1.45,26.55,745.5,1003.01,716.66
2018,9,9,10,30,796.0,153.0,1.5,26.9,763.0,995.98,711.07
2018,9,9,10,45,852.0,133.5,1.55,27.3,803.0,1027.59,729.63
2018,9,9,11,0,908.0,114.0,1.6,27.7,843.0,1044.02,738.3
2018,9,9,11,15,910.0,115.5,1.8,27.9,856.5,1036.7,735.33
2018,9,9,11,30,912.0,117.0,2.0,28.1,870.0,1025.48,730.06
2018,9,9,11,45,911.5,118.5,2.2,28.25,876.0,1008.01,720.85
2018,9,9,12,0,911.0,120.0,2.4,28.4,882.0,986.85,709.13
2018,9,9,12,15,912.5,118.5,2.55,28.45,880.5,960.89,693.95
2018,9,9,12,30,914.0,117.0,2.7,28.5,879.0,931.42,676.34
2018,9,9,12,45,913.5,115.5,2.9,28.55,869.5,896.84,655.52
2018,9,9,13,0,913.0,114.0,3.1,28.6,860.0,859.12,632.25
2018,9,9,13,15,908.0,113.5,3.15,28.5,842.0,815.9,604.41
2018,9,9,13,30,903.0,113.0,3.2,28.4,824.0,770.19,574.56
2018,9,9,13,45,896.0,111.5,3.3,28.3,798.5,719.93,539.72
2018,9,9,14,0,889.0,110.0,3.4,28.2,773.0,667.83,502.07
2018,9,9,14,15,881.5,108.5,3.45,28.05,742.0,613.83,461.78
2018,9,9,14,30,874.0,107.0,3.5,27.9,711.0,558.5,419.18
2018,9,9,14,45,863.5,103.5,3.55,27.7,673.0,497.65,371.17
2018,9,9,15,0,853.0,100.0,3.6,27.5,635.0,436.83,321.5
2018,9,9,15,15,835.5,97.0,3.6,27.5,590.5,373.93,268.57
2018,9,9,15,30,818.0,94.0,3.6,27.5,546.0,312.04,215.43
2018,9,9,15,45,799.5,89.0,3.65,26.85,498.5,249.51,162.34
2018,9,9,16,0,781.0,84.0,3.7,26.2,451.0,188.71,112.5
2018,9,9,16,15,757.5,78.5,3.65,25.65,401.0,129.02,69.71
2018,9,9,16,30,734.0,73.0,3.6,25.1,351.0,72.2,42.65
2018,9,9,16,45,695.5,67.0,3.55,24.55,299.0,52.95,39.98
2018,9,9,17,0,657.0,61.0,3.5,24.0,247.0,45.19,33.41
2018,9,9,17,15,593.0,54.0,3.4,23.1,196.0,41.01,29.81
2018,9,9,17,30,529.0,47.0,3.3,22.2,145.0,36.72,25.92
2018,9,9,17,45,425.0,38.0,3.2,21.35,100.5,30.46,20.07
2018,9,9,18,0,321.0,29.0,3.1,20.5,56.0,24.08,12.09
2018,9,9,18,15,181.5,17.5,3.05,19.95,30.5,15.92,0.0
2018,9,9,18,30,42.0,6.0,3.0,19.4,5.0,0.0,0.0
2018,9,9,18,45,21.0,3.0,3.0,18.85,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,5,45,45.5,6.5,2.15,14.25,8.0,0.0,0.0
2018,9,10,6,0,91.0,13.0,2.1,14.6,16.0,47.62,0.0
2018,9,10,6,15,224.0,27.5,2.2,15.35,52.0,157.54,99.45
2018,9,10,6,30,357.0,42.0,2.3,16.1,88.0,257.42,203.01
2018,9,10,6,45,446.0,51.5,2.4,16.8,136.0,339.5,275.4
2018,9,10,7,0,535.0,61.0,2.5,17.5,184.0,429.86,351.51
2018,9,10,7,15,588.0,68.5,2.45,18.2,235.0,501.55,409.55
2018,9,10,7,30,641.0,76.0,2.4,18.9,286.0,576.6,467.42
2018,9,10,7,45,676.0,83.0,2.4,19.6,337.0,640.22,512.98
2018,9,10,8,0,711.0,90.0,2.4,20.3,388.0,704.57,557.27
2018,9,10,8,15,737.5,94.5,2.35,21.1,437.0,758.91,592.28
2018,9,10,8,30,764.0,99.0,2.3,21.9,486.0,807.62,622.24
2018,9,10,8,45,783.0,103.5,2.3,22.7,532.0,853.23,649.64
2018,9,10,9,0,802.0,108.0,2.3,23.5,578.0,896.74,675.0
2018,9,10,9,15,828.0,107.0,2.25,24.15,622.0,938.05,698.3
2018,9,10,9,30,854.0,106.0,2.2,24.8,666.0,976.88,719.5
2018,9,10,9,45,879.0,102.5,2.15,25.45,705.5,998.54,729.25
2018,9,10,10,0,904.0,99.0,2.1,26.1,745.0,1027.55,743.79
2018,9,10,10,15,911.5,100.0,2.05,26.55,774.0,1040.84,748.74
2018,9,10,10,30,919.0,101.0,2.0,27.0,803.0,1050.3,751.52
2018,9,10,10,45,924.0,102.5,2.0,27.45,825.0,1053.86,751.41
2018,9,10,11,0,929.0,104.0,2.0,27.9,847.0,1053.41,749.02
2018,9,10,11,15,932.0,105.0,2.0,28.2,861.0,1046.38,743.19
2018,9,10,11,30,935.0,106.0,2.0,28.5,875.0,1035.36,735.1
2018,9,10,11,45,936.0,106.5,2.05,28.75,881.0,1017.94,723.94
2018,9,10,12,0,937.0,107.0,2.1,29.0,887.0,996.69,710.51
2018,9,10,12,15,932.5,108.5,2.2,29.1,883.5,967.74,693.2
2018,9,10,12,30,928.0,110.0,2.3,29.2,880.0,935.45,673.66
2018,9,10,12,45,920.0,112.5,2.4,29.25,868.0,898.04,650.74
2018,9,10,13,0,912.0,115.0,2.5,29.3,856.0,857.86,625.74
2018,9,10,13,15,908.5,113.5,2.6,29.25,838.5,814.76,598.7
2018,9,10,13,30,905.0,112.0,2.7,29.2,821.0,769.09,569.51
2018,9,10,13,45,899.0,110.0,2.8,29.1,795.5,718.87,535.14
2018,9,10,14,0,893.0,108.0,2.9,29.0,770.0,666.73,497.92
2018,9,10,14,15,884.5,106.0,3.0,28.8,738.0,611.45,457.37
2018,9,10,14,30,876.0,104.0,3.1,28.6,706.0,554.97,414.47
2018,9,10,14,45,864.5,101.0,3.15,28.35,667.5,493.9,366.63
2018,9,10,15,0,853.0,98.0,3.2,28.1,629.0,433.05,317.24
2018,9,10,15,15,835.5,95.5,3.2,28.1,585.0,370.59,264.83
2018,9,10,15,30,818.0,93.0,3.2,28.1,541.0,309.13,212.23
2018,9,10,15,45,796.0,88.5,3.3,27.35,492.5,246.27,159.34
2018,9,10,16,0,774.0,84.0,3.4,26.6,444.0,185.58,110.1
2018,9,10,16,15,744.0,80.0,3.45,25.95,393.5,127.04,68.95
2018,9,10,16,30,714.0,76.0,3.5,25.3,343.0,67.15,40.07
2018,9,10,16,45,670.0,70.0,3.5,24.65,291.0,50.65,38.0
2018,9,10,17,0,626.0,64.0,3.5,24.0,239.0,47.6,35.48
2018,9,10,17,15,556.5,57.0,3.5,23.05,188.0,43.54,31.97
2018,9,10,17,30,487.0,50.0,3.5,22.1,137.0,39.42,28.19
2018,9,10,17,45,375.5,39.5,3.5,21.15,93.5,31.94,21.22
2018,9,10,18,0,264.0,29.0,3.5,20.2,50.0,24.25,11.23
2018,9,10,18,15,140.5,15.5,3.5,19.65,26.0,14.1,0.0
2018,9,10,18,30,17.0,2.0,3.5,19.1,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,3.5,18.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,5,45,49.0,6.5,2.85,12.9,8.0,0.0,0.0
2018,9,11,6,0,98.0,13.0,2.9,13.1,16.0,50.43,0.0
2018,9,11,6,15,223.0,27.0,2.95,13.6,50.5,155.67,94.41
2018,9,11,6,30,348.0,41.0,3.0,14.1,85.0,252.12,200.22
2018,9,11,6,45,430.0,52.0,3.05,14.6,132.0,331.3,271.5
2018,9,11,7,0,512.0,63.0,3.1,15.1,179.0,418.28,346.21
2018,9,11,7,15,568.5,70.5,3.05,15.75,230.0,491.3,406.58
2018,9,11,7,30,625.0,78.0,3.0,16.4,281.0,567.98,467.11
2018,9,11,7,45,664.5,84.0,2.95,17.1,332.5,633.09,514.89
2018,9,11,8,0,704.0,90.0,2.9,17.8,384.0,699.28,561.37
2018,9,11,8,15,734.5,94.0,2.85,18.6,433.5,756.03,599.02
2018,9,11,8,30,765.0,98.0,2.8,19.4,483.0,807.47,631.71
2018,9,11,8,45,788.0,100.5,2.75,20.15,529.5,854.32,660.37
2018,9,11,9,0,811.0,103.0,2.7,20.9,576.0,899.25,687.02
2018,9,11,9,15,829.5,105.0,2.65,21.5,618.0,937.06,708.65
2018,9,11,9,30,848.0,107.0,2.6,22.1,660.0,972.13,728.11
2018,9,11,9,45,863.5,107.0,2.55,22.65,696.5,998.82,741.9
2018,9,11,10,0,879.0,107.0,2.5,23.2,733.0,1011.53,746.51
2018,9,11,10,15,891.0,107.5,2.55,23.65,763.5,1028.41,755.38
2018,9,11,10,30,903.0,108.0,2.6,24.1,794.0,1041.59,761.87
2018,9,11,10,45,913.0,106.0,2.6,24.55,816.5,1046.1,762.41
2018,9,11,11,0,923.0,104.0,2.6,25.0,839.0,1046.69,760.66
2018,9,11,11,15,930.0,102.5,2.75,25.25,854.0,1040.85,757.09
2018,9,11,11,30,937.0,101.0,2.9,25.5,869.0,1030.99,751.04
2018,9,11,11,45,943.5,98.5,3.0,25.8,876.5,1015.55,740.85
2018,9,11,12,0,950.0,96.0,3.1,26.1,884.0,996.11,728.15
2018,9,11,12,15,950.5,96.0,3.25,26.15,882.5,969.88,712.11
2018,9,11,12,30,951.0,96.0,3.4,26.2,881.0,940.01,693.57
2018,9,11,12,45,950.5,94.5,3.55,26.25,871.0,904.25,670.91
2018,9,11,13,0,950.0,93.0,3.7,26.3,861.0,865.22,645.8
2018,9,11,13,15,947.0,91.5,3.8,26.15,843.0,821.15,617.17
2018,9,11,13,30,944.0,90.0,3.9,26.0,825.0,774.35,586.26
2018,9,11,13,45,938.5,89.0,4.0,25.85,800.0,723.8,551.16
2018,9,11,14,0,933.0,88.0,4.1,25.7,775.0,671.15,512.26
2018,9,11,14,15,925.0,86.0,4.2,25.35,742.5,614.27,469.39
2018,9,11,14,30,917.0,84.0,4.3,25.0,710.0,556.05,423.99
2018,9,11,14,45,906.0,81.5,4.35,24.7,671.0,494.93,374.57
2018,9,11,15,0,895.0,79.0,4.4,24.4,632.0,433.35,323.09
2018,9,11,15,15,879.5,77.0,4.4,24.4,588.0,370.48,268.71
2018,9,11,15,30,864.0,75.0,4.4,24.4,544.0,308.21,213.84
2018,9,11,15,45,843.0,72.0,4.45,23.7,495.5,244.78,158.97
2018,9,11,16,0,822.0,69.0,4.5,23.0,447.0,178.2,103.92
2018,9,11,16,15,792.5,65.5,4.5,22.5,395.5,117.21,60.6
2018,9,11,16,30,763.0,62.0,4.5,22.0,344.0,59.79,35.49
2018,9,11,16,45,719.0,58.0,4.45,21.45,291.5,45.92,34.43
2018,9,11,17,0,675.0,54.0,4.4,20.9,239.0,43.81,32.66
2018,9,11,17,15,607.0,48.5,4.3,20.25,188.0,40.3,29.52
2018,9,11,17,30,539.0,43.0,4.2,19.6,137.0,33.69,23.51
2018,9,11,17,45,423.0,35.0,4.1,18.9,93.5,28.16,18.13
2018,9,11,18,0,307.0,27.0,4.0,18.2,50.0,22.62,8.86
2018,9,11,18,15,164.0,15.0,3.95,17.75,26.0,13.64,0.0
2018,9,11,18,30,21.0,3.0,3.9,17.3,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,3.9,16.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,9,12,6,0,17.0,8.0,2.7,13.6,8.0,13.98,0.0
2018,9,12,6,15,8.5,20.5,2.85,14.1,20.5,24.42,9.31
2018,9,12,6,30,0.0,33.0,3.0,14.6,33.0,30.22,19.16
2018,9,12,6,45,11.0,50.5,3.15,15.05,53.0,53.92,39.91
2018,9,12,7,0,22.0,68.0,3.3,15.5,73.0,84.29,66.26
2018,9,12,7,15,69.0,92.5,3.3,16.05,113.5,143.79,117.57
2018,9,12,7,30,116.0,117.0,3.3,16.6,154.0,219.44,181.28
2018,9,12,7,45,196.0,136.0,3.3,17.1,211.5,319.63,264.08
2018,9,12,8,0,276.0,155.0,3.3,17.6,269.0,412.7,338.76
2018,9,12,8,15,386.0,155.5,3.2,18.1,336.5,530.61,430.73
2018,9,12,8,30,496.0,156.0,3.1,18.6,404.0,639.39,512.41
2018,9,12,8,45,612.5,139.0,3.0,19.05,474.5,747.12,589.33
2018,9,12,9,0,729.0,122.0,2.9,19.5,545.0,851.14,659.61
2018,9,12,9,15,653.5,157.0,2.9,19.8,556.0,836.22,645.8
2018,9,12,9,30,578.0,192.0,2.9,20.1,567.0,812.81,627.08
2018,9,12,9,45,569.0,207.5,2.85,20.35,593.5,821.51,630.87
2018,9,12,10,0,560.0,223.0,2.8,20.6,620.0,834.27,637.06
2018,9,12,10,15,573.5,229.5,2.8,20.75,650.0,856.48,651.01
2018,9,12,10,30,587.0,236.0,2.8,20.9,680.0,881.57,666.65
2018,9,12,10,45,541.0,264.5,2.85,21.0,682.5,856.96,647.42
2018,9,12,11,0,495.0,293.0,2.9,21.1,685.0,834.65,630.09
2018,9,12,11,15,545.5,278.5,2.9,21.1,717.5,860.18,648.58
2018,9,12,11,30,596.0,264.0,2.9,21.1,750.0,885.63,666.41
2018,9,12,11,45,540.0,289.0,2.95,21.15,731.5,839.01,632.57
2018,9,12,12,0,484.0,314.0,3.0,21.2,713.0,794.83,600.64
2018,9,12,12,15,374.5,343.5,3.05,21.15,652.0,694.67,528.3
2018,9,12,12,30,265.0,373.0,3.1,21.1,591.0,611.81,466.85
2018,9,12,12,45,298.0,354.5,3.1,21.05,596.5,606.6,464.57
2018,9,12,13,0,331.0,336.0,3.1,21.0,602.0,598.43,459.56
2018,9,12,13,15,555.5,248.5,3.15,20.9,683.5,676.18,520.8
2018,9,12,13,30,780.0,161.0,3.2,20.8,765.0,726.55,560.22
2018,9,12,13,45,782.0,153.0,3.25,20.65,742.0,680.2,525.92
2018,9,12,14,0,784.0,145.0,3.3,20.5,719.0,631.6,489.66
2018,9,12,14,15,497.0,219.5,3.35,20.3,577.5,487.95,379.46
2018,9,12,14,30,210.0,294.0,3.4,20.1,436.0,367.75,286.06
2018,9,12,14,45,135.5,262.0,3.45,19.85,351.5,290.54,226.57
2018,9,12,15,0,61.0,230.0,3.5,19.6,267.0,222.5,173.77
2018,9,12,15,15,59.5,214.0,3.5,19.6,248.0,202.5,157.93
2018,9,12,15,30,58.0,198.0,3.5,19.6,229.0,182.83,142.13
2018,9,12,15,45,111.5,177.5,3.6,19.2,230.5,169.38,129.37
2018,9,12,16,0,165.0,157.0,3.7,18.8,232.0,151.09,112.28
2018,9,12,16,15,129.0,141.0,3.65,18.55,195.5,122.02,91.25
2018,9,12,16,30,93.0,125.0,3.6,18.3,159.0,97.78,75.56
2018,9,12,16,45,119.0,101.5,3.6,18.0,138.0,79.93,64.74
2018,9,12,17,0,145.0,78.0,3.6,17.7,117.0,59.79,47.13
2018,9,12,17,15,164.5,68.5,3.5,17.35,103.5,53.2,41.18
2018,9,12,17,30,184.0,59.0,3.4,17.0,90.0,46.26,34.66
2018,9,12,17,45,133.5,42.0,3.3,16.6,60.5,33.42,22.64
2018,9,12,18,0,83.0,25.0,3.2,16.2,31.0,20.25,5.68
2018,9,12,18,15,47.5,13.5,3.15,16.0,16.5,12.28,0.0
2018,9,12,18,30,12.0,2.0,3.1,15.8,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.05,15.55,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,13,5,45,59.0,6.5,2.4,12.8,8.0,0.0,0.0
2018,9,13,6,0,118.0,13.0,2.5,13.0,16.0,58.44,0.0
2018,9,13,6,15,261.5,24.5,2.6,13.45,50.5,169.11,89.33
2018,9,13,6,30,405.0,36.0,2.7,13.9,85.0,276.75,218.56
2018,9,13,6,45,474.5,44.5,2.75,14.4,129.0,348.6,285.03
2018,9,13,7,0,544.0,53.0,2.8,14.9,173.0,426.89,352.98
2018,9,13,7,15,482.5,74.0,2.8,15.5,201.0,438.64,363.71
2018,9,13,7,30,421.0,95.0,2.8,16.1,229.0,437.51,362.46
2018,9,13,7,45,481.0,104.0,2.8,16.7,282.0,511.67,421.06
2018,9,13,8,0,541.0,113.0,2.8,17.3,335.0,596.69,485.28
2018,9,13,8,15,672.0,96.5,2.75,17.85,407.5,707.31,565.37
2018,9,13,8,30,803.0,80.0,2.7,18.4,480.0,819.01,642.42
2018,9,13,8,45,830.0,81.0,2.65,18.95,528.0,868.39,672.75
2018,9,13,9,0,857.0,82.0,2.6,19.5,576.0,906.88,695.34
2018,9,13,9,15,869.5,85.0,2.5,19.9,617.0,940.85,714.48
2018,9,13,9,30,882.0,88.0,2.4,20.3,658.0,971.77,731.24
2018,9,13,9,45,890.0,90.5,2.35,20.7,692.5,994.37,742.79
2018,9,13,10,0,898.0,93.0,2.3,21.1,727.0,1013.39,752.01
2018,9,13,10,15,906.5,94.0,2.3,21.4,756.0,1027.44,758.89
2018,9,13,10,30,915.0,95.0,2.3,21.7,785.0,1037.68,763.45
2018,9,13,10,45,921.0,96.0,2.3,21.95,807.0,1041.48,764.17
2018,9,13,11,0,927.0,97.0,2.3,22.2,829.0,1041.29,762.52
2018,9,13,11,15,931.5,97.5,2.4,22.3,843.5,1035.03,758.74
2018,9,13,11,30,936.0,98.0,2.5,22.4,858.0,1024.75,752.51
2018,9,13,11,45,938.0,98.0,2.6,22.5,864.0,1007.54,741.85
2018,9,13,12,0,940.0,98.0,2.7,22.6,870.0,986.48,728.73
2018,9,13,12,15,942.0,96.5,2.75,22.65,868.5,960.07,711.78
2018,9,13,12,30,944.0,95.0,2.8,22.7,867.0,930.0,692.4
2018,9,13,12,45,944.5,93.0,2.9,22.7,857.5,894.62,669.86
2018,9,13,13,0,945.0,91.0,3.0,22.7,848.0,855.93,644.85
2018,9,13,13,15,941.5,90.0,3.05,22.6,830.0,812.03,615.91
2018,9,13,13,30,938.0,89.0,3.1,22.5,812.0,765.44,584.76
2018,9,13,13,45,933.0,87.5,3.15,22.45,787.0,714.88,548.95
2018,9,13,14,0,928.0,86.0,3.2,22.4,762.0,662.2,509.54
2018,9,13,14,15,919.0,85.0,3.25,22.2,729.5,605.85,466.43
2018,9,13,14,30,910.0,84.0,3.3,22.0,697.0,548.26,420.9
2018,9,13,14,45,898.5,82.5,3.35,21.85,658.5,488.11,371.73
2018,9,13,15,0,887.0,81.0,3.4,21.7,620.0,427.55,320.53
2018,9,13,15,15,870.5,78.5,3.4,21.7,575.5,364.3,265.59
2018,9,13,15,30,854.0,76.0,3.4,21.7,531.0,301.8,210.32
2018,9,13,15,45,833.0,73.0,3.4,21.2,483.0,234.53,152.04
2018,9,13,16,0,812.0,70.0,3.4,20.7,435.0,173.11,101.09
2018,9,13,16,15,782.0,66.5,3.35,20.3,384.0,112.79,58.89
2018,9,13,16,30,752.0,63.0,3.3,19.9,333.0,56.12,43.49
2018,9,13,16,45,707.5,58.5,3.25,19.55,281.0,46.59,35.31
2018,9,13,17,0,663.0,54.0,3.2,19.2,229.0,44.1,33.14
2018,9,13,17,15,592.5,47.5,3.0,18.6,178.0,36.36,26.25
2018,9,13,17,30,522.0,41.0,2.8,18.0,127.0,32.27,22.36
2018,9,13,17,45,394.0,32.5,2.6,17.45,84.0,26.23,16.35
2018,9,13,18,0,266.0,24.0,2.4,16.9,41.0,20.14,3.02
2018,9,13,18,15,133.0,12.0,2.4,16.5,20.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,14,5,45,33.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,9,14,6,0,66.0,11.0,1.6,11.7,12.0,36.11,0.0
2018,9,14,6,15,197.5,22.5,1.65,12.3,42.5,137.49,64.6
2018,9,14,6,30,329.0,34.0,1.7,12.9,73.0,236.27,186.1
2018,9,14,6,45,329.5,51.0,1.75,13.45,106.5,271.59,222.06
2018,9,14,7,0,330.0,68.0,1.8,14.0,140.0,309.53,256.45
2018,9,14,7,15,302.0,91.0,1.7,14.65,170.0,335.18,277.98
2018,9,14,7,30,274.0,114.0,1.6,15.3,200.0,342.41,283.33
2018,9,14,7,45,295.5,132.0,1.55,15.95,239.5,390.8,321.26
2018,9,14,8,0,317.0,150.0,1.5,16.6,279.0,440.0,358.21
2018,9,14,8,15,373.0,160.0,1.4,17.3,330.5,525.64,421.64
2018,9,14,8,30,429.0,170.0,1.3,18.0,382.0,598.1,472.75
2018,9,14,8,45,531.0,158.0,1.2,18.7,445.5,687.84,535.61
2018,9,14,9,0,633.0,146.0,1.1,19.4,509.0,790.36,602.2
2018,9,14,9,15,722.5,129.5,1.1,19.95,572.0,869.66,651.57
2018,9,14,9,30,812.0,113.0,1.1,20.5,635.0,943.69,696.18
2018,9,14,9,45,804.5,123.5,1.05,21.1,664.5,959.18,701.2
2018,9,14,10,0,797.0,134.0,1.0,21.7,694.0,970.68,704.47
2018,9,14,10,15,867.5,112.0,1.05,22.1,744.0,1008.52,726.86
2018,9,14,10,30,938.0,90.0,1.1,22.5,794.0,1054.33,753.65
2018,9,14,10,45,944.0,91.0,1.15,22.9,816.0,1058.06,754.23
2018,9,14,11,0,950.0,92.0,1.2,23.3,838.0,1057.7,753.04
2018,9,14,11,15,953.5,92.0,1.3,23.5,852.0,1049.61,748.77
2018,9,14,11,30,957.0,92.0,1.4,23.7,866.0,1037.47,742.09
2018,9,14,11,45,959.0,92.0,1.5,23.9,872.0,1019.85,732.02
2018,9,14,12,0,961.0,92.0,1.6,24.1,878.0,998.3,719.47
2018,9,14,12,15,959.5,92.5,1.7,24.15,875.5,970.26,703.14
2018,9,14,12,30,958.0,93.0,1.8,24.2,873.0,938.64,684.36
2018,9,14,12,45,954.5,93.0,1.95,24.25,862.0,901.41,662.22
2018,9,14,13,0,951.0,93.0,2.1,24.3,851.0,861.07,637.59
2018,9,14,13,15,947.0,92.0,2.2,24.2,832.5,816.42,609.51
2018,9,14,13,30,943.0,91.0,2.3,24.1,814.0,769.12,579.13
2018,9,14,13,45,933.5,91.0,2.45,24.0,787.0,716.66,543.37
2018,9,14,14,0,924.0,91.0,2.6,23.9,760.0,662.49,504.18
2018,9,14,14,15,895.0,94.5,2.65,23.7,718.5,599.11,456.6
2018,9,14,14,30,866.0,98.0,2.7,23.5,677.0,536.53,408.11
2018,9,14,14,45,773.5,119.0,2.8,23.3,614.0,461.09,348.88
2018,9,14,15,0,681.0,140.0,2.9,23.1,551.0,391.79,293.4
2018,9,14,15,15,587.5,153.0,2.9,23.1,489.0,326.54,240.45
2018,9,14,15,30,494.0,166.0,2.9,23.1,427.0,269.51,194.47
2018,9,14,15,45,467.5,154.5,3.0,22.4,383.0,219.06,153.04
2018,9,14,16,0,441.0,143.0,3.1,21.7,339.0,171.81,115.66
2018,9,14,16,15,366.0,136.0,3.05,21.2,285.5,127.47,86.29
2018,9,14,16,30,291.0,129.0,3.0,20.7,232.0,96.96,78.61
2018,9,14,16,45,291.5,108.0,3.0,20.2,197.0,81.05,65.13
2018,9,14,17,0,292.0,87.0,3.0,19.7,162.0,63.73,50.13
2018,9,14,17,15,231.5,71.5,2.9,19.05,122.5,55.53,42.83
2018,9,14,17,30,171.0,56.0,2.8,18.4,83.0,43.99,32.34
2018,9,14,17,45,120.0,38.5,2.65,17.75,54.0,30.73,19.84
2018,9,14,18,0,69.0,21.0,2.5,17.1,25.0,17.12,0.0
2018,9,14,18,15,34.5,10.5,2.5,16.75,12.5,9.55,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,5,45,34.0,5.0,2.75,12.55,5.5,0.0,0.0
2018,9,15,6,0,68.0,10.0,2.8,12.7,11.0,36.03,0.0
2018,9,15,6,15,183.0,24.0,2.95,13.15,41.5,131.27,52.4
2018,9,15,6,30,298.0,38.0,3.1,13.6,72.0,224.57,176.23
2018,9,15,6,45,369.0,47.0,3.25,14.05,111.5,292.63,239.86
2018,9,15,7,0,440.0,56.0,3.4,14.5,151.0,367.13,305.44
2018,9,15,7,15,475.0,71.5,3.45,15.0,198.5,431.33,359.8
2018,9,15,7,30,510.0,87.0,3.5,15.5,246.0,497.44,413.44
2018,9,15,7,45,639.0,79.0,3.5,16.0,314.0,608.63,500.66
2018,9,15,8,0,768.0,71.0,3.5,16.5,382.0,723.27,585.27
2018,9,15,8,15,795.0,74.0,3.5,16.95,431.5,778.06,622.57
2018,9,15,8,30,822.0,77.0,3.5,17.4,481.0,831.82,658.52
2018,9,15,8,45,841.5,79.5,3.5,17.9,527.0,876.77,687.21
2018,9,15,9,0,861.0,82.0,3.5,18.4,573.0,910.32,707.39
2018,9,15,9,15,876.5,83.5,3.5,18.75,614.5,945.22,728.76
2018,9,15,9,30,892.0,85.0,3.5,19.1,656.0,977.2,747.88
2018,9,15,9,45,903.5,86.0,3.5,19.5,691.5,1001.45,761.48
2018,9,15,10,0,915.0,87.0,3.5,19.9,727.0,1022.2,772.75
2018,9,15,10,15,923.5,88.0,3.5,20.15,756.0,1036.24,780.02
2018,9,15,10,30,932.0,89.0,3.5,20.4,785.0,1046.4,784.85
2018,9,15,10,45,938.0,89.5,3.55,20.65,806.5,1049.48,785.54
2018,9,15,11,0,944.0,90.0,3.6,20.9,828.0,1048.51,783.74
2018,9,15,11,15,948.0,89.5,3.65,21.0,841.5,1040.34,777.78
2018,9,15,11,30,952.0,89.0,3.7,21.1,855.0,1028.14,769.33
2018,9,15,11,45,954.0,89.0,3.75,21.2,861.0,1010.56,757.41
2018,9,15,12,0,956.0,89.0,3.8,21.3,867.0,989.06,742.98
2018,9,15,12,15,957.0,88.0,3.85,21.35,865.0,961.76,724.82
2018,9,15,12,30,958.0,87.0,3.9,21.4,863.0,930.8,704.17
2018,9,15,12,45,957.0,86.0,3.9,21.45,853.0,894.62,679.6
2018,9,15,13,0,956.0,85.0,3.9,21.5,843.0,855.17,652.68
2018,9,15,13,15,952.0,84.5,3.95,21.45,824.5,810.85,622.65
2018,9,15,13,30,948.0,84.0,4.0,21.4,806.0,763.85,590.4
2018,9,15,13,45,942.5,82.5,4.0,21.4,780.5,712.39,552.9
2018,9,15,14,0,937.0,81.0,4.0,21.4,755.0,658.86,511.83
2018,9,15,14,15,929.0,79.5,4.0,21.25,722.5,602.07,467.42
2018,9,15,14,30,921.0,78.0,4.0,21.1,690.0,543.95,420.56
2018,9,15,14,45,911.0,76.0,4.0,20.95,651.5,483.39,370.25
2018,9,15,15,0,901.0,74.0,4.0,20.8,613.0,422.26,317.82
2018,9,15,15,15,885.0,71.5,4.0,20.8,568.5,358.4,261.71
2018,9,15,15,30,869.0,69.0,4.0,20.8,524.0,295.24,205.29
2018,9,15,15,45,848.5,66.5,4.0,20.3,476.0,232.13,149.89
2018,9,15,16,0,828.0,64.0,4.0,19.8,428.0,170.79,99.07
2018,9,15,16,15,799.0,60.5,3.95,19.35,377.0,104.78,53.07
2018,9,15,16,30,770.0,57.0,3.9,18.9,326.0,47.18,35.88
2018,9,15,16,45,726.0,53.0,3.9,18.45,273.5,42.41,31.81
2018,9,15,17,0,682.0,49.0,3.9,18.0,221.0,40.15,29.81
2018,9,15,17,15,612.0,43.0,3.75,17.45,170.5,36.03,26.02
2018,9,15,17,30,542.0,37.0,3.6,16.9,120.0,31.87,22.0
2018,9,15,17,45,399.0,29.0,3.45,16.3,77.5,23.45,13.68
2018,9,15,18,0,256.0,21.0,3.3,15.7,35.0,17.66,0.0
2018,9,15,18,15,128.0,10.5,3.2,15.3,17.5,9.55,0.0
2018,9,15,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,5,45,50.5,5.5,1.5,11.3,6.0,0.0,0.0
2018,9,16,6,0,101.0,11.0,1.5,11.6,12.0,50.07,0.0
2018,9,16,6,15,259.5,21.5,1.6,12.25,45.5,162.86,52.61
2018,9,16,6,30,418.0,32.0,1.7,12.9,79.0,279.98,218.52
2018,9,16,6,45,523.0,38.0,1.8,13.55,128.0,363.89,296.2
2018,9,16,7,0,628.0,44.0,1.9,14.2,177.0,463.91,381.3
2018,9,16,7,15,682.0,48.5,1.9,14.9,229.0,536.91,441.14
2018,9,16,7,30,736.0,53.0,1.9,15.6,281.0,613.03,498.75
2018,9,16,7,45,771.5,56.5,1.9,16.25,333.0,676.42,543.92
2018,9,16,8,0,807.0,60.0,1.9,16.9,385.0,740.28,587.62
2018,9,16,8,15,832.0,62.5,1.85,17.55,434.5,786.14,616.44
2018,9,16,8,30,857.0,65.0,1.8,18.2,484.0,838.32,648.86
2018,9,16,8,45,875.0,67.0,1.8,18.85,530.0,882.0,674.93
2018,9,16,9,0,893.0,69.0,1.8,19.5,576.0,923.36,698.95
2018,9,16,9,15,906.0,71.0,1.7,20.0,617.0,957.33,716.74
2018,9,16,9,30,919.0,73.0,1.6,20.5,658.0,988.14,732.11
2018,9,16,9,45,929.0,74.0,1.55,21.0,693.0,1011.38,743.06
2018,9,16,10,0,939.0,75.0,1.5,21.5,728.0,1030.97,751.68
2018,9,16,10,15,946.0,76.5,1.4,21.85,757.0,1044.34,755.97
2018,9,16,10,30,953.0,78.0,1.3,22.2,786.0,1053.71,757.79
2018,9,16,10,45,958.0,78.0,1.25,22.6,807.0,1055.21,755.6
2018,9,16,11,0,963.0,78.0,1.2,23.0,828.0,1052.6,751.13
2018,9,16,11,15,965.5,79.0,1.25,23.2,841.5,1044.54,745.96
2018,9,16,11,30,968.0,80.0,1.3,23.4,855.0,1032.36,738.42
2018,9,16,11,45,969.5,80.0,1.35,23.65,861.0,1014.03,727.02
2018,9,16,12,0,971.0,80.0,1.4,23.9,867.0,991.75,713.25
2018,9,16,12,15,969.5,80.5,1.55,24.0,864.0,963.44,697.53
2018,9,16,12,30,968.0,81.0,1.7,24.1,861.0,931.53,679.19
2018,9,16,12,45,964.0,81.5,1.8,24.2,850.0,894.06,656.3
2018,9,16,13,0,960.0,82.0,1.9,24.3,839.0,853.47,631.03
2018,9,16,13,15,956.0,81.5,2.05,24.25,820.5,808.95,603.49
2018,9,16,13,30,952.0,81.0,2.2,24.2,802.0,761.73,573.49
2018,9,16,13,45,946.0,80.0,2.35,24.15,776.5,710.21,538.43
2018,9,16,14,0,940.0,79.0,2.5,24.1,751.0,656.64,499.54
2018,9,16,14,15,931.5,77.5,2.6,23.9,718.0,599.39,456.55
2018,9,16,14,30,923.0,76.0,2.7,23.7,685.0,540.85,410.93
2018,9,16,14,45,910.5,74.5,2.8,23.5,645.5,479.51,361.43
2018,9,16,15,0,898.0,73.0,2.9,23.3,606.0,417.88,309.85
2018,9,16,15,15,882.0,71.0,2.9,23.3,562.0,354.64,255.13
2018,9,16,15,30,866.0,69.0,2.9,23.3,518.0,292.1,200.06
2018,9,16,15,45,843.5,66.0,3.0,22.6,469.0,228.35,145.27
2018,9,16,16,0,821.0,63.0,3.1,21.9,420.0,166.67,95.18
2018,9,16,16,15,790.0,60.0,3.05,21.45,369.0,101.46,50.82
2018,9,16,16,30,759.0,57.0,3.0,21.0,318.0,44.9,33.57
2018,9,16,16,45,713.5,53.0,3.0,20.5,266.0,42.49,31.59
2018,9,16,17,0,668.0,49.0,3.0,20.0,214.0,40.25,29.62
2018,9,16,17,15,594.5,43.0,2.85,19.25,164.0,36.13,25.87
2018,9,16,17,30,521.0,37.0,2.7,18.5,114.0,32.01,21.89
2018,9,16,17,45,364.0,28.0,2.55,17.8,71.5,22.66,12.63
2018,9,16,18,0,207.0,19.0,2.4,17.1,29.0,15.89,0.0
2018,9,16,18,15,103.5,9.5,2.35,16.7,14.5,8.64,0.0
2018,9,16,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,17,5,45,23.0,3.5,1.8,12.0,4.0,0.0,0.0
2018,9,17,6,0,46.0,7.0,1.8,12.2,8.0,24.64,0.0
2018,9,17,6,15,155.0,22.0,1.9,12.8,37.0,114.68,23.46
2018,9,17,6,30,264.0,37.0,2.0,13.4,66.0,206.49,160.02
2018,9,17,6,45,411.0,43.0,2.15,14.0,116.0,312.31,254.62
2018,9,17,7,0,558.0,49.0,2.3,14.6,166.0,431.79,355.99
2018,9,17,7,15,391.5,81.0,2.25,15.15,174.0,383.24,317.58
2018,9,17,7,30,225.0,113.0,2.2,15.7,182.0,307.62,254.81
2018,9,17,7,45,323.0,121.0,2.1,16.2,239.5,398.6,329.53
2018,9,17,8,0,421.0,129.0,2.0,16.7,297.0,514.62,419.62
2018,9,17,8,15,523.0,123.0,1.95,17.25,359.0,607.06,488.82
2018,9,17,8,30,625.0,117.0,1.9,17.8,421.0,714.36,564.35
2018,9,17,8,45,736.5,100.5,1.9,18.3,491.5,812.58,630.57
2018,9,17,9,0,848.0,84.0,1.9,18.8,562.0,909.61,693.57
2018,9,17,9,15,872.5,83.0,1.9,19.35,606.0,940.19,709.89
2018,9,17,9,30,897.0,82.0,1.9,19.9,650.0,977.56,731.25
2018,9,17,9,45,906.0,84.0,1.9,20.4,685.0,1000.49,742.94
2018,9,17,10,0,915.0,86.0,1.9,20.9,720.0,1019.8,752.43
2018,9,17,10,15,922.5,87.5,2.0,21.25,748.5,1033.25,759.99
2018,9,17,10,30,930.0,89.0,2.1,21.6,777.0,1042.79,765.19
2018,9,17,10,45,935.0,90.0,2.2,21.9,798.0,1045.24,766.13
2018,9,17,11,0,940.0,91.0,2.3,22.2,819.0,1043.65,764.65
2018,9,17,11,15,942.5,91.5,2.4,22.35,832.0,1034.95,759.17
2018,9,17,11,30,945.0,92.0,2.5,22.5,845.0,1022.25,751.24
2018,9,17,11,45,946.0,92.0,2.6,22.6,850.5,1003.61,739.66
2018,9,17,12,0,947.0,92.0,2.7,22.7,856.0,981.13,725.6
2018,9,17,12,15,946.5,92.5,2.8,22.75,853.5,954.07,708.63
2018,9,17,12,30,946.0,93.0,2.9,22.8,851.0,923.45,689.2
2018,9,17,12,45,943.5,92.0,3.0,22.8,840.0,886.16,665.25
2018,9,17,13,0,941.0,91.0,3.1,22.8,829.0,845.77,638.95
2018,9,17,13,15,937.0,90.0,3.15,22.7,810.5,801.31,609.47
2018,9,17,13,30,933.0,89.0,3.2,22.6,792.0,754.24,577.81
2018,9,17,13,45,927.0,88.0,3.3,22.5,766.5,703.44,541.46
2018,9,17,14,0,921.0,87.0,3.4,22.4,741.0,650.64,501.88
2018,9,17,14,15,912.5,85.0,3.45,22.2,708.0,593.74,458.0
2018,9,17,14,30,904.0,83.0,3.5,22.0,675.0,535.62,411.68
2018,9,17,14,45,892.5,81.0,3.55,21.8,636.5,475.2,361.95
2018,9,17,15,0,881.0,79.0,3.6,21.6,598.0,414.42,310.23
2018,9,17,15,15,864.0,76.5,3.6,21.6,553.5,351.32,255.06
2018,9,17,15,30,847.0,74.0,3.6,21.6,509.0,289.07,199.79
2018,9,17,15,45,824.5,71.5,3.65,20.95,461.0,222.54,142.37
2018,9,17,16,0,802.0,69.0,3.7,20.3,413.0,161.97,92.97
2018,9,17,16,15,770.5,65.0,3.65,19.85,362.0,101.98,52.96
2018,9,17,16,30,739.0,61.0,3.6,19.4,311.0,47.99,36.52
2018,9,17,16,45,691.0,56.0,3.55,18.9,259.0,45.05,34.06
2018,9,17,17,0,643.0,51.0,3.5,18.4,207.0,42.07,31.4
2018,9,17,17,15,551.5,45.5,3.4,17.8,156.5,35.23,25.21
2018,9,17,17,30,460.0,40.0,3.3,17.2,106.0,32.01,21.93
2018,9,17,17,45,304.5,29.0,3.15,16.6,65.0,23.68,13.11
2018,9,17,18,0,149.0,18.0,3.0,16.0,24.0,16.37,0.0
2018,9,17,18,15,74.5,9.0,2.95,15.65,12.0,8.19,0.0
2018,9,17,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,5,45,1.0,0.5,1.8,11.4,0.5,0.0,0.0
2018,9,18,6,0,2.0,1.0,1.8,11.6,1.0,1.71,0.0
2018,9,18,6,15,1.0,5.0,1.85,12.25,5.0,4.84,0.0
2018,9,18,6,30,0.0,9.0,1.9,12.9,9.0,7.9,0.71
2018,9,18,6,45,0.0,14.5,1.95,13.5,14.5,12.74,5.11
2018,9,18,7,0,0.0,20.0,2.0,14.1,20.0,17.58,9.39
2018,9,18,7,15,0.0,29.5,1.9,14.65,29.5,25.97,16.65
2018,9,18,7,30,0.0,39.0,1.8,15.2,39.0,34.37,23.83
2018,9,18,7,45,0.0,64.5,1.7,15.7,64.5,57.0,42.98
2018,9,18,8,0,0.0,90.0,1.6,16.2,90.0,81.32,63.21
2018,9,18,8,15,0.0,99.0,1.5,16.75,99.0,89.53,69.68
2018,9,18,8,30,0.0,108.0,1.4,17.3,108.0,97.78,76.1
2018,9,18,8,45,5.0,143.5,1.35,17.85,146.5,137.29,108.14
2018,9,18,9,0,10.0,179.0,1.3,18.4,185.0,177.52,140.0
2018,9,18,9,15,25.0,213.0,1.3,18.95,228.5,226.1,178.18
2018,9,18,9,30,40.0,247.0,1.3,19.5,272.0,292.83,229.38
2018,9,18,9,45,260.0,238.5,1.3,20.0,416.5,533.33,415.07
2018,9,18,10,0,480.0,230.0,1.3,20.5,561.0,761.94,577.17
2018,9,18,10,15,698.0,162.5,1.3,20.95,665.0,912.34,675.82
2018,9,18,10,30,916.0,95.0,1.3,21.4,769.0,1034.9,750.46
2018,9,18,10,45,921.5,96.0,1.35,21.8,790.5,1037.7,749.39
2018,9,18,11,0,927.0,97.0,1.4,22.2,812.0,1036.49,747.58
2018,9,18,11,15,930.0,97.5,1.45,22.5,825.0,1028.24,741.82
2018,9,18,11,30,933.0,98.0,1.5,22.8,838.0,1016.02,733.75
2018,9,18,11,45,933.5,98.5,1.55,23.05,843.0,997.49,721.97
2018,9,18,12,0,934.0,99.0,1.6,23.3,848.0,975.17,707.88
2018,9,18,12,15,933.5,99.0,1.7,23.4,845.5,947.74,691.59
2018,9,18,12,30,933.0,99.0,1.8,23.5,843.0,916.8,672.87
2018,9,18,12,45,931.0,98.5,1.85,23.65,832.5,880.72,649.92
2018,9,18,13,0,929.0,98.0,1.9,23.8,822.0,841.53,624.72
2018,9,18,13,15,924.5,97.0,2.0,23.8,803.5,797.01,596.45
2018,9,18,13,30,920.0,96.0,2.1,23.8,785.0,749.97,565.97
2018,9,18,13,45,913.0,95.0,2.25,23.8,759.0,698.96,530.31
2018,9,18,14,0,906.0,94.0,2.4,23.8,733.0,646.09,491.77
2018,9,18,14,15,895.5,93.0,2.45,23.65,700.0,589.65,449.04
2018,9,18,14,30,885.0,92.0,2.5,23.5,667.0,532.22,404.04
2018,9,18,14,45,870.5,90.0,2.6,23.4,627.5,471.38,354.94
2018,9,18,15,0,856.0,88.0,2.7,23.3,588.0,408.3,302.43
2018,9,18,15,15,837.5,85.5,2.7,23.3,543.5,345.38,248.31
2018,9,18,15,30,819.0,83.0,2.7,23.3,499.0,283.63,194.34
2018,9,18,15,45,791.5,80.5,2.85,22.7,450.5,221.57,141.55
2018,9,18,16,0,764.0,78.0,3.0,22.1,402.0,162.39,94.29
2018,9,18,16,15,723.0,75.0,3.05,21.55,350.5,105.06,57.36
2018,9,18,16,30,682.0,72.0,3.1,21.0,299.0,52.0,39.76
2018,9,18,16,45,624.0,66.5,3.1,20.45,247.0,49.31,37.54
2018,9,18,17,0,566.0,61.0,3.1,19.9,195.0,46.62,35.14
2018,9,18,17,15,467.5,53.0,3.1,19.1,145.5,41.63,30.57
2018,9,18,17,30,369.0,45.0,3.1,18.3,96.0,36.63,25.67
2018,9,18,17,45,220.5,30.5,3.05,17.5,57.5,23.92,12.64
2018,9,18,18,0,72.0,16.0,3.0,16.7,19.0,14.55,0.0
2018,9,18,18,15,36.0,8.0,2.95,16.25,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
