Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,3.0,1.9,11.9,3.0,0.0,0.0
2018,9,19,6,0,8.0,6.0,1.9,12.1,6.0,8.64,0.0
2018,9,19,6,15,89.0,22.0,1.95,12.95,31.0,77.04,0.0
2018,9,19,6,30,170.0,38.0,2.0,13.8,56.0,161.6,122.62
2018,9,19,6,45,330.5,47.5,2.1,14.65,106.5,269.86,219.06
2018,9,19,7,0,491.0,57.0,2.2,15.5,157.0,400.61,329.13
2018,9,19,7,15,557.0,64.5,2.15,16.25,208.0,478.68,393.3
2018,9,19,7,30,623.0,72.0,2.1,17.0,259.0,561.29,458.06
2018,9,19,7,45,669.0,77.0,2.05,17.7,311.0,629.57,507.56
2018,9,19,8,0,715.0,82.0,2.0,18.4,363.0,699.39,556.01
2018,9,19,8,15,745.5,86.5,2.0,19.2,413.0,751.91,590.19
2018,9,19,8,30,776.0,91.0,2.0,20.0,463.0,808.77,626.46
2018,9,19,8,45,798.0,94.5,1.95,20.75,509.0,855.64,654.34
2018,9,19,9,0,820.0,98.0,1.9,21.5,555.0,900.48,680.15
2018,9,19,9,15,835.5,100.0,1.85,22.15,595.5,934.99,698.71
2018,9,19,9,30,851.0,102.0,1.8,22.8,636.0,966.57,715.1
2018,9,19,9,45,862.0,105.0,1.8,23.45,671.0,991.77,727.79
2018,9,19,10,0,873.0,108.0,1.8,24.1,706.0,1013.47,738.23
2018,9,19,10,15,881.5,109.5,1.75,24.55,734.5,1016.45,736.69
2018,9,19,10,30,890.0,111.0,1.7,25.0,763.0,1026.39,739.9
2018,9,19,10,45,895.5,112.0,1.65,25.5,784.0,1028.92,738.32
2018,9,19,11,0,901.0,113.0,1.6,26.0,805.0,1027.55,734.52
2018,9,19,11,15,905.0,113.0,1.6,26.3,818.0,1019.68,728.21
2018,9,19,11,30,909.0,113.0,1.6,26.6,831.0,1007.93,719.69
2018,9,19,11,45,910.5,113.5,1.6,26.9,836.5,990.49,707.79
2018,9,19,12,0,912.0,114.0,1.6,27.2,842.0,969.3,693.72
2018,9,19,12,15,912.0,113.5,1.65,27.3,839.5,942.08,677.11
2018,9,19,12,30,912.0,113.0,1.7,27.4,837.0,911.42,658.29
2018,9,19,12,45,909.5,112.5,1.75,27.5,826.0,875.37,635.87
2018,9,19,13,0,907.0,112.0,1.8,27.6,815.0,836.31,611.32
2018,9,19,13,15,902.0,110.5,1.85,27.6,796.0,791.57,582.95
2018,9,19,13,30,897.0,109.0,1.9,27.6,777.0,744.43,552.25
2018,9,19,13,45,889.0,107.5,2.0,27.55,750.0,693.13,516.71
2018,9,19,14,0,881.0,106.0,2.1,27.5,723.0,640.14,478.76
2018,9,19,14,15,869.5,104.0,2.15,27.35,689.5,583.32,436.66
2018,9,19,14,30,858.0,102.0,2.2,27.2,656.0,525.32,392.2
2018,9,19,14,45,844.0,99.5,2.25,27.1,617.0,464.8,344.2
2018,9,19,15,0,830.0,97.0,2.3,27.0,578.0,404.38,294.61
2018,9,19,15,15,810.0,93.5,2.3,27.0,533.0,341.55,241.73
2018,9,19,15,30,790.0,90.0,2.3,27.0,488.0,280.15,189.24
2018,9,19,15,45,763.0,87.0,2.45,26.45,440.0,219.55,138.71
2018,9,19,16,0,736.0,84.0,2.6,25.9,392.0,157.57,90.26
2018,9,19,16,15,698.0,78.5,2.55,25.25,341.0,99.72,53.6
2018,9,19,16,30,660.0,73.0,2.5,24.6,290.0,52.86,39.88
2018,9,19,16,45,604.0,67.0,2.5,24.0,239.0,49.84,37.41
2018,9,19,17,0,548.0,61.0,2.5,23.4,188.0,46.79,34.73
2018,9,19,17,15,456.0,52.0,2.45,22.5,139.5,40.96,29.49
2018,9,19,17,30,364.0,43.0,2.4,21.6,91.0,35.03,23.84
2018,9,19,17,45,226.5,29.5,2.4,20.65,55.0,23.2,11.08
2018,9,19,18,0,89.0,16.0,2.4,19.7,19.0,14.55,0.0
2018,9,19,18,15,44.5,8.0,2.4,19.35,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,5,45,30.5,4.5,2.05,14.95,4.5,0.0,0.0
2018,9,20,6,0,61.0,9.0,2.0,15.1,9.0,32.52,0.0
2018,9,20,6,15,202.0,22.0,2.1,15.85,39.0,132.85,0.0
2018,9,20,6,30,343.0,35.0,2.2,16.6,69.0,245.22,184.03
2018,9,20,6,45,445.0,43.5,2.3,17.4,115.5,332.73,266.56
2018,9,20,7,0,547.0,52.0,2.4,18.2,162.0,429.56,348.76
2018,9,20,7,15,609.0,58.0,2.4,18.85,213.0,505.47,411.2
2018,9,20,7,30,671.0,64.0,2.4,19.5,264.0,585.48,473.22
2018,9,20,7,45,712.5,69.0,2.4,20.15,316.0,647.8,518.07
2018,9,20,8,0,754.0,74.0,2.4,20.8,368.0,715.96,565.41
2018,9,20,8,15,782.5,78.0,2.3,21.5,418.0,772.5,601.83
2018,9,20,8,30,811.0,82.0,2.2,22.2,468.0,828.09,636.27
2018,9,20,8,45,832.0,84.5,2.15,22.9,514.0,873.71,663.13
2018,9,20,9,0,853.0,87.0,2.1,23.6,560.0,917.16,687.89
2018,9,20,9,15,868.0,89.0,1.95,24.2,601.0,942.14,699.04
2018,9,20,9,30,883.0,91.0,1.8,24.8,642.0,973.52,714.17
2018,9,20,9,45,894.5,93.0,1.7,25.4,677.5,998.28,725.19
2018,9,20,10,0,906.0,95.0,1.6,26.0,713.0,1019.51,733.85
2018,9,20,10,15,914.0,96.5,1.55,26.45,741.5,1032.97,738.75
2018,9,20,10,30,922.0,98.0,1.5,26.9,770.0,1042.54,741.39
2018,9,20,10,45,928.0,99.0,1.4,27.35,791.5,1045.57,739.29
2018,9,20,11,0,934.0,100.0,1.3,27.8,813.0,1044.56,734.88
2018,9,20,11,15,937.5,100.5,1.3,28.0,826.5,1036.48,728.82
2018,9,20,11,30,941.0,101.0,1.3,28.2,840.0,1024.37,720.54
2018,9,20,11,45,942.0,101.0,1.25,28.45,845.0,1005.38,707.24
2018,9,20,12,0,943.0,101.0,1.2,28.7,850.0,982.57,691.8
2018,9,20,12,15,943.5,100.5,1.2,28.8,847.5,955.04,674.82
2018,9,20,12,30,944.0,100.0,1.2,28.9,845.0,923.93,655.65
2018,9,20,12,45,942.5,99.0,1.2,29.0,834.0,887.18,632.9
2018,9,20,13,0,941.0,98.0,1.2,29.1,823.0,847.26,608.05
2018,9,20,13,15,937.0,96.5,1.25,29.1,804.0,801.97,580.36
2018,9,20,13,30,933.0,95.0,1.3,29.1,785.0,754.09,550.54
2018,9,20,13,45,926.0,93.5,1.35,29.05,758.5,701.86,515.12
2018,9,20,14,0,919.0,92.0,1.4,29.0,732.0,647.76,477.1
2018,9,20,14,15,909.5,90.5,1.4,28.9,698.5,590.66,435.35
2018,9,20,14,30,900.0,89.0,1.4,28.8,665.0,532.44,391.28
2018,9,20,14,45,886.5,86.5,1.45,28.7,625.0,470.72,343.28
2018,9,20,15,0,873.0,84.0,1.5,28.6,585.0,408.91,293.38
2018,9,20,15,15,854.5,81.5,1.5,28.6,540.0,342.72,238.53
2018,9,20,15,30,836.0,79.0,1.5,28.6,495.0,279.99,185.4
2018,9,20,15,45,810.5,75.5,1.55,28.1,446.0,216.51,132.95
2018,9,20,16,0,785.0,72.0,1.6,27.6,397.0,155.65,85.99
2018,9,20,16,15,748.5,68.0,1.55,26.9,345.5,96.62,49.82
2018,9,20,16,30,712.0,64.0,1.5,26.2,294.0,50.86,37.9
2018,9,20,16,45,658.0,58.5,1.5,25.45,242.0,43.52,31.77
2018,9,20,17,0,604.0,53.0,1.5,24.7,190.0,40.52,29.16
2018,9,20,17,15,516.5,45.5,1.5,23.65,141.0,35.68,24.81
2018,9,20,17,30,429.0,38.0,1.5,22.6,92.0,30.79,20.09
2018,9,20,17,45,279.5,26.0,1.55,21.55,55.0,21.49,8.75
2018,9,20,18,0,130.0,14.0,1.6,20.5,18.0,12.73,0.0
2018,9,20,18,15,65.0,7.0,1.6,20.1,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.5,0.85,15.05,3.5,0.0,0.0
2018,9,21,6,0,57.0,7.0,0.8,15.1,7.0,29.13,0.0
2018,9,21,6,15,212.0,19.5,0.9,15.95,37.5,134.89,0.0
2018,9,21,6,30,367.0,32.0,1.0,16.8,68.0,255.15,188.37
2018,9,21,6,45,468.0,40.5,1.1,17.6,114.5,342.55,271.55
2018,9,21,7,0,569.0,49.0,1.2,18.4,161.0,439.65,352.74
2018,9,21,7,15,630.0,54.5,1.15,19.05,212.5,515.09,413.12
2018,9,21,7,30,691.0,60.0,1.1,19.7,264.0,590.23,469.14
2018,9,21,7,45,731.0,64.5,1.05,20.35,316.0,656.37,514.75
2018,9,21,8,0,771.0,69.0,1.0,21.0,368.0,723.29,558.69
2018,9,21,8,15,798.5,73.0,0.9,21.8,418.0,779.48,592.23
2018,9,21,8,30,826.0,77.0,0.8,22.6,468.0,834.62,623.53
2018,9,21,8,45,846.0,80.0,0.7,23.4,514.0,880.31,647.24
2018,9,21,9,0,866.0,83.0,0.6,24.2,560.0,914.46,662.73
2018,9,21,9,15,880.0,85.5,0.7,24.7,601.0,948.71,682.84
2018,9,21,9,30,894.0,88.0,0.8,25.2,642.0,979.91,700.92
2018,9,21,9,45,903.5,90.0,0.9,25.65,677.0,1002.8,713.96
2018,9,21,10,0,913.0,92.0,1.0,26.1,712.0,1022.09,724.92
2018,9,21,10,15,920.0,93.0,1.1,26.35,739.5,1033.93,731.97
2018,9,21,10,30,927.0,94.0,1.2,26.6,767.0,1041.89,736.82
2018,9,21,10,45,931.0,95.5,1.3,26.85,787.5,1043.45,737.89
2018,9,21,11,0,935.0,97.0,1.4,27.1,808.0,1040.96,736.63
2018,9,21,11,15,938.0,98.0,1.5,27.2,821.5,1032.88,732.46
2018,9,21,11,30,941.0,99.0,1.6,27.3,835.0,1020.78,725.89
2018,9,21,11,45,942.0,99.5,1.7,27.4,840.0,1002.26,715.36
2018,9,21,12,0,943.0,100.0,1.8,27.5,845.0,979.91,702.43
2018,9,21,12,15,941.5,100.5,1.9,27.5,842.0,951.58,685.89
2018,9,21,12,30,940.0,101.0,2.0,27.5,839.0,919.77,666.97
2018,9,21,12,45,936.0,101.5,2.1,27.5,827.5,882.53,644.31
2018,9,21,13,0,932.0,102.0,2.2,27.5,816.0,842.3,619.36
2018,9,21,13,15,927.5,100.0,2.25,27.35,796.5,796.39,590.22
2018,9,21,13,30,923.0,98.0,2.3,27.2,777.0,747.97,558.82
2018,9,21,13,45,915.5,97.0,2.35,27.05,750.5,696.28,522.36
2018,9,21,14,0,908.0,96.0,2.4,26.9,724.0,642.78,483.45
2018,9,21,14,15,898.0,94.5,2.45,26.7,690.5,585.88,440.84
2018,9,21,14,30,888.0,93.0,2.5,26.5,657.0,527.95,395.91
2018,9,21,14,45,874.5,90.0,2.5,26.25,617.0,466.39,346.61
2018,9,21,15,0,861.0,87.0,2.5,26.0,577.0,402.57,293.94
2018,9,21,15,15,841.5,84.5,2.5,26.0,532.0,339.06,239.86
2018,9,21,15,30,822.0,82.0,2.5,26.0,487.0,276.86,186.14
2018,9,21,15,45,794.0,78.0,2.5,25.35,437.0,213.36,133.0
2018,9,21,16,0,766.0,74.0,2.5,24.7,387.0,152.85,85.95
2018,9,21,16,15,709.0,69.0,2.4,24.15,329.0,93.11,49.57
2018,9,21,16,30,652.0,64.0,2.3,23.6,271.0,46.31,34.43
2018,9,21,16,45,601.5,58.0,2.2,23.0,222.5,43.03,31.69
2018,9,21,17,0,551.0,52.0,2.1,22.4,174.0,39.67,28.7
2018,9,21,17,15,430.0,44.5,1.95,21.45,124.5,34.74,24.21
2018,9,21,17,30,309.0,37.0,1.8,20.5,75.0,29.84,19.35
2018,9,21,17,45,184.5,24.0,1.65,19.5,43.5,18.87,5.74
2018,9,21,18,0,60.0,11.0,1.5,18.5,12.0,10.01,0.0
2018,9,21,18,15,30.0,5.5,1.5,18.1,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.5,12.05,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.5,12.2,1.0,0.91,0.0
2018,9,22,6,15,0.0,6.5,1.6,12.85,6.5,5.7,0.0
2018,9,22,6,30,0.0,12.0,1.7,13.5,12.0,10.54,2.52
2018,9,22,6,45,0.0,21.0,1.8,14.15,21.0,18.47,9.82
2018,9,22,7,0,0.0,30.0,1.9,14.8,30.0,26.42,16.81
2018,9,22,7,15,0.0,43.5,1.85,15.4,43.5,38.37,27.12
2018,9,22,7,30,0.0,57.0,1.8,16.0,57.0,50.34,37.31
2018,9,22,7,45,2.5,84.5,1.7,16.6,85.5,79.15,61.56
2018,9,22,8,0,5.0,112.0,1.6,17.2,114.0,108.94,86.14
2018,9,22,8,15,9.5,135.0,1.6,18.0,139.5,135.71,107.76
2018,9,22,8,30,14.0,158.0,1.6,18.8,165.0,162.71,129.11
2018,9,22,8,45,36.0,187.0,1.6,19.6,206.5,226.68,180.12
2018,9,22,9,0,58.0,216.0,1.6,20.4,248.0,279.29,220.73
2018,9,22,9,15,114.0,239.0,1.65,21.05,307.5,375.21,294.72
2018,9,22,9,30,170.0,262.0,1.7,21.7,367.0,455.49,354.52
2018,9,22,9,45,267.0,260.5,1.8,22.35,436.0,566.58,436.46
2018,9,22,10,0,364.0,259.0,1.9,23.0,505.0,660.34,503.42
2018,9,22,10,15,625.5,185.0,2.0,23.45,628.0,863.3,646.55
2018,9,22,10,30,887.0,111.0,2.1,23.9,751.0,1020.62,746.94
2018,9,22,10,45,907.5,105.0,2.15,24.3,776.0,1029.84,749.67
2018,9,22,11,0,928.0,99.0,2.2,24.7,801.0,1035.09,751.63
2018,9,22,11,15,880.0,122.0,2.3,24.95,796.5,1001.44,729.82
2018,9,22,11,30,832.0,145.0,2.4,25.2,792.0,974.92,712.91
2018,9,22,11,45,704.0,200.0,2.45,25.45,750.0,899.96,663.45
2018,9,22,12,0,576.0,255.0,2.5,25.7,708.0,813.27,603.35
2018,9,22,12,15,695.5,202.5,2.55,25.8,747.0,850.53,631.69
2018,9,22,12,30,815.0,150.0,2.6,25.9,786.0,868.7,643.86
2018,9,22,12,45,877.0,121.5,2.65,25.95,797.5,852.38,633.26
2018,9,22,13,0,939.0,93.0,2.7,26.0,809.0,836.7,623.43
2018,9,22,13,15,935.0,92.0,2.75,26.05,790.0,791.92,593.74
2018,9,22,13,30,931.0,91.0,2.8,26.1,771.0,744.55,562.12
2018,9,22,13,45,924.5,89.0,2.85,26.1,744.0,692.2,524.24
2018,9,22,14,0,918.0,87.0,2.9,26.1,717.0,637.96,483.88
2018,9,22,14,15,908.0,85.0,2.9,26.0,683.0,580.16,439.64
2018,9,22,14,30,898.0,83.0,2.9,25.9,649.0,521.33,393.16
2018,9,22,14,45,885.5,81.0,2.95,25.8,610.0,460.67,343.82
2018,9,22,15,0,873.0,79.0,3.0,25.7,571.0,399.8,292.64
2018,9,22,15,15,853.5,76.0,3.0,25.7,525.5,335.94,237.79
2018,9,22,15,30,834.0,73.0,3.0,25.7,480.0,269.67,180.52
2018,9,22,15,45,808.5,70.5,3.0,25.15,432.0,207.35,127.86
2018,9,22,16,0,783.0,68.0,3.0,24.6,384.0,147.64,81.35
2018,9,22,16,15,727.5,66.0,2.95,24.05,329.0,89.59,46.99
2018,9,22,16,30,672.0,64.0,2.9,23.5,274.0,46.6,34.7
2018,9,22,16,45,554.5,61.0,2.85,22.95,213.0,45.4,33.72
2018,9,22,17,0,437.0,58.0,2.8,22.4,152.0,44.53,32.84
2018,9,22,17,15,366.0,48.0,2.7,21.55,112.0,37.88,26.81
2018,9,22,17,30,295.0,38.0,2.6,20.7,72.0,31.01,20.13
2018,9,22,17,45,186.5,24.5,2.5,19.9,42.0,19.33,3.97
2018,9,22,18,0,78.0,11.0,2.4,19.1,12.0,10.01,0.0
2018,9,22,18,15,39.0,5.5,2.45,18.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,45,13.5,2.5,2.15,13.35,2.5,0.0,0.0
2018,9,23,6,0,27.0,5.0,2.2,13.4,5.0,4.55,0.0
2018,9,23,6,15,133.5,19.5,2.3,13.9,30.5,78.3,0.0
2018,9,23,6,30,240.0,34.0,2.4,14.4,56.0,194.18,141.14
2018,9,23,6,45,376.0,43.0,2.5,14.9,103.0,293.68,236.94
2018,9,23,7,0,512.0,52.0,2.6,15.4,150.0,408.49,335.42
2018,9,23,7,15,513.5,64.5,2.55,16.05,188.0,450.26,371.42
2018,9,23,7,30,515.0,77.0,2.5,16.7,226.0,490.7,404.16
2018,9,23,7,45,560.0,85.5,2.4,17.35,275.0,557.82,455.82
2018,9,23,8,0,605.0,94.0,2.3,18.0,324.0,626.7,505.43
2018,9,23,8,15,673.5,93.0,2.25,18.8,381.0,704.7,559.62
2018,9,23,8,30,742.0,92.0,2.2,19.6,438.0,784.55,612.87
2018,9,23,8,45,789.5,89.0,2.15,20.35,490.0,840.17,647.3
2018,9,23,9,0,837.0,86.0,2.1,21.1,542.0,899.87,683.67
2018,9,23,9,15,854.5,88.0,2.05,21.75,583.5,936.24,703.56
2018,9,23,9,30,872.0,90.0,2.0,22.4,625.0,959.85,714.88
2018,9,23,9,45,885.0,91.0,1.95,23.05,660.0,984.42,726.82
2018,9,23,10,0,898.0,92.0,1.9,23.7,695.0,1005.56,736.41
2018,9,23,10,15,906.5,93.5,2.0,24.0,723.5,1019.2,744.14
2018,9,23,10,30,915.0,95.0,2.1,24.3,752.0,1029.0,749.6
2018,9,23,10,45,921.5,95.0,2.15,24.6,772.5,1031.12,749.7
2018,9,23,11,0,928.0,95.0,2.2,24.9,793.0,1029.27,747.49
2018,9,23,11,15,931.0,95.5,2.35,24.95,806.0,1020.54,742.91
2018,9,23,11,30,934.0,96.0,2.5,25.0,819.0,1007.84,735.83
2018,9,23,11,45,935.5,96.5,2.6,25.05,824.0,989.79,724.82
2018,9,23,12,0,937.0,97.0,2.7,25.1,829.0,967.91,711.35
2018,9,23,12,15,939.0,96.0,2.8,25.05,827.0,941.13,694.9
2018,9,23,12,30,941.0,95.0,2.9,25.0,825.0,910.71,675.95
2018,9,23,12,45,942.5,92.5,3.0,24.95,815.0,874.79,653.15
2018,9,23,13,0,944.0,90.0,3.1,24.9,805.0,835.53,627.84
2018,9,23,13,15,939.0,89.5,3.1,24.85,786.0,790.28,597.56
2018,9,23,13,30,934.0,89.0,3.1,24.8,767.0,742.51,565.2
2018,9,23,13,45,927.0,88.0,3.1,24.7,740.5,690.64,527.16
2018,9,23,14,0,920.0,87.0,3.1,24.6,714.0,636.9,486.69
2018,9,23,14,15,911.5,85.0,3.05,24.5,681.0,579.77,442.33
2018,9,23,14,30,903.0,83.0,3.0,24.4,648.0,521.45,395.66
2018,9,23,14,45,889.5,81.0,2.95,24.25,608.5,460.05,345.22
2018,9,23,15,0,876.0,79.0,2.9,24.1,569.0,398.56,293.11
2018,9,23,15,15,857.0,76.5,2.9,24.1,524.0,335.11,238.21
2018,9,23,15,30,838.0,74.0,2.9,24.1,479.0,269.25,180.9
2018,9,23,15,45,813.0,71.0,2.8,23.65,430.5,206.36,127.47
2018,9,23,16,0,788.0,68.0,2.7,23.2,382.0,146.03,80.46
2018,9,23,16,15,717.5,66.5,2.6,22.7,323.0,87.46,46.62
2018,9,23,16,30,647.0,65.0,2.5,22.2,264.0,47.42,35.61
2018,9,23,16,45,569.5,59.5,2.35,21.7,211.0,44.47,33.09
2018,9,23,17,0,492.0,54.0,2.2,21.2,158.0,41.55,30.41
2018,9,23,17,15,387.5,45.0,2.1,20.3,112.5,35.51,24.87
2018,9,23,17,30,283.0,36.0,2.0,19.4,67.0,29.37,18.69
2018,9,23,17,45,174.0,22.5,1.9,18.5,38.5,17.76,0.49
2018,9,23,18,0,65.0,9.0,1.8,17.6,10.0,8.19,0.0
2018,9,23,18,15,32.5,4.5,1.8,17.25,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,1.0,13.8,3.0,0.0,0.0
2018,9,24,6,0,54.0,7.0,1.0,13.9,6.0,0.0,0.0
2018,9,24,6,15,211.0,18.0,1.1,14.6,34.0,112.13,0.0
2018,9,24,6,30,368.0,29.0,1.2,15.3,62.0,253.37,180.02
2018,9,24,6,45,472.5,37.0,1.3,16.05,108.0,341.59,271.55
2018,9,24,7,0,577.0,45.0,1.4,16.8,154.0,440.07,355.32
2018,9,24,7,15,639.0,51.0,1.4,17.5,205.5,512.17,414.59
2018,9,24,7,30,701.0,57.0,1.4,18.2,257.0,593.71,476.5
2018,9,24,7,45,741.5,61.0,1.45,18.85,308.5,659.77,523.75
2018,9,24,8,0,782.0,65.0,1.5,19.5,360.0,726.6,569.65
2018,9,24,8,15,809.5,68.5,1.5,20.35,410.0,782.27,605.02
2018,9,24,8,30,837.0,72.0,1.5,21.2,460.0,836.86,638.46
2018,9,24,8,45,857.0,74.5,1.55,22.05,506.0,873.11,659.12
2018,9,24,9,0,877.0,77.0,1.6,22.9,552.0,915.59,683.71
2018,9,24,9,15,891.0,79.5,1.5,23.65,593.0,949.86,700.61
2018,9,24,9,30,905.0,82.0,1.4,24.4,634.0,981.05,715.11
2018,9,24,9,45,914.5,83.5,1.35,25.1,668.0,1003.26,724.54
2018,9,24,10,0,924.0,85.0,1.3,25.8,702.0,1021.84,731.7
2018,9,24,10,15,931.5,86.0,1.25,26.3,730.0,1034.03,735.5
2018,9,24,10,30,939.0,87.0,1.2,26.8,758.0,1042.29,737.01
2018,9,24,10,45,944.5,88.0,1.1,27.35,779.0,1044.52,733.9
2018,9,24,11,0,950.0,89.0,1.0,27.9,800.0,1042.66,728.46
2018,9,24,11,15,953.0,89.5,1.0,28.2,813.0,1033.67,721.64
2018,9,24,11,30,956.0,90.0,1.0,28.5,826.0,1020.62,712.63
2018,9,24,11,45,957.0,90.5,0.95,28.8,831.0,1001.67,699.27
2018,9,24,12,0,958.0,91.0,0.9,29.1,836.0,978.84,683.76
2018,9,24,12,15,958.0,91.0,0.9,29.15,833.0,950.78,666.82
2018,9,24,12,30,958.0,91.0,0.9,29.2,830.0,919.09,647.69
2018,9,24,12,45,955.5,90.5,0.9,29.3,819.0,881.36,624.61
2018,9,24,13,0,953.0,90.0,0.9,29.4,808.0,840.48,599.46
2018,9,24,13,15,948.5,89.0,0.9,29.3,788.5,794.65,571.37
2018,9,24,13,30,944.0,88.0,0.9,29.2,769.0,746.25,541.18
2018,9,24,13,45,936.5,87.0,0.9,29.1,742.0,693.54,505.29
2018,9,24,14,0,929.0,86.0,0.9,29.0,715.0,638.99,466.99
2018,9,24,14,15,919.0,84.5,0.95,28.8,681.0,581.03,425.56
2018,9,24,14,30,909.0,83.0,1.0,28.6,647.0,522.0,381.59
2018,9,24,14,45,895.0,81.0,1.05,28.4,607.0,460.03,333.64
2018,9,24,15,0,881.0,79.0,1.1,28.2,567.0,398.02,283.7
2018,9,24,15,15,862.0,76.5,1.1,28.2,522.0,334.27,230.62
2018,9,24,15,30,843.0,74.0,1.1,28.2,477.0,268.15,175.06
2018,9,24,15,45,816.5,71.0,1.25,27.5,427.5,204.72,123.26
2018,9,24,16,0,790.0,68.0,1.4,26.8,378.0,144.05,77.6
2018,9,24,16,15,752.0,63.5,1.45,25.95,326.0,84.59,43.53
2018,9,24,16,30,714.0,59.0,1.5,25.1,274.0,47.38,35.12
2018,9,24,16,45,577.0,50.0,1.55,24.3,202.5,37.12,26.39
2018,9,24,17,0,440.0,41.0,1.6,23.5,131.0,30.76,20.83
2018,9,24,17,15,353.0,36.0,1.65,22.4,95.0,27.77,18.01
2018,9,24,17,30,266.0,31.0,1.7,21.3,59.0,24.92,14.66
2018,9,24,17,45,137.5,16.5,1.75,20.25,30.5,13.21,0.0
2018,9,24,18,0,9.0,2.0,1.8,19.2,2.0,1.82,0.0
2018,9,24,18,15,4.5,1.0,1.75,18.8,1.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.05,13.15,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.1,13.2,3.0,0.0,0.0
2018,9,25,6,15,10.0,7.0,1.2,13.95,7.0,10.91,0.0
2018,9,25,6,30,0.0,11.0,1.3,14.7,11.0,9.66,1.4
2018,9,25,6,45,0.0,20.0,1.4,15.5,20.0,17.59,8.94
2018,9,25,7,0,0.0,29.0,1.5,16.3,29.0,25.54,15.9
2018,9,25,7,15,0.0,42.5,1.45,17.05,42.5,37.49,26.16
2018,9,25,7,30,0.0,56.0,1.4,17.8,56.0,49.46,36.27
2018,9,25,7,45,4.0,82.0,1.35,18.5,83.5,78.0,60.19
2018,9,25,8,0,8.0,108.0,1.3,19.2,111.0,107.5,84.41
2018,9,25,8,15,18.5,136.5,1.3,20.05,144.5,145.52,115.21
2018,9,25,8,30,29.0,165.0,1.3,20.9,178.0,197.51,156.34
2018,9,25,8,45,113.0,191.0,1.3,21.75,250.5,318.05,252.04
2018,9,25,9,0,197.0,217.0,1.3,22.6,323.0,426.96,334.41
2018,9,25,9,15,480.0,170.5,1.3,23.3,455.0,677.34,519.45
2018,9,25,9,30,763.0,124.0,1.3,24.0,587.0,910.35,672.6
2018,9,25,9,45,844.0,105.0,1.3,24.75,643.5,970.02,704.7
2018,9,25,10,0,925.0,86.0,1.3,25.5,700.0,1023.05,733.93
2018,9,25,10,15,933.0,86.5,1.3,26.05,728.0,1035.02,737.88
2018,9,25,10,30,941.0,87.0,1.3,26.6,756.0,1043.06,740.06
2018,9,25,10,45,946.0,88.5,1.25,27.15,777.0,1045.28,737.93
2018,9,25,11,0,951.0,90.0,1.2,27.7,798.0,1043.39,733.52
2018,9,25,11,15,954.5,90.5,1.2,28.0,811.0,1034.76,726.87
2018,9,25,11,30,958.0,91.0,1.2,28.3,824.0,1022.05,717.97
2018,9,25,11,45,958.5,91.5,1.15,28.6,828.5,1002.48,704.2
2018,9,25,12,0,959.0,92.0,1.1,28.9,833.0,979.05,688.27
2018,9,25,12,15,957.0,92.0,1.1,29.0,829.0,949.1,669.87
2018,9,25,12,30,955.0,92.0,1.1,29.1,825.0,915.65,649.33
2018,9,25,12,45,951.0,92.5,1.05,29.15,813.5,877.75,625.3
2018,9,25,13,0,947.0,93.0,1.0,29.2,802.0,836.81,599.3
2018,9,25,13,15,941.5,92.0,1.05,29.1,782.0,790.4,571.3
2018,9,25,13,30,936.0,91.0,1.1,29.0,762.0,741.51,540.87
2018,9,25,13,45,928.5,90.0,1.15,28.95,735.0,689.1,505.21
2018,9,25,14,0,921.0,89.0,1.2,28.9,708.0,634.87,467.01
2018,9,25,14,15,910.5,87.5,1.25,28.65,674.0,576.98,425.15
2018,9,25,14,30,900.0,86.0,1.3,28.4,640.0,518.12,380.83
2018,9,25,14,45,886.0,83.0,1.4,28.2,599.5,455.69,332.24
2018,9,25,15,0,872.0,80.0,1.5,28.0,559.0,393.27,281.65
2018,9,25,15,15,852.0,78.0,1.5,28.0,514.0,327.33,226.52
2018,9,25,15,30,832.0,76.0,1.5,28.0,469.0,264.98,173.49
2018,9,25,15,45,805.0,72.0,1.65,27.25,419.5,201.32,121.37
2018,9,25,16,0,778.0,68.0,1.8,26.5,370.0,140.52,75.72
2018,9,25,16,15,700.0,68.5,1.8,25.75,311.5,84.37,45.66
2018,9,25,16,30,622.0,69.0,1.8,25.0,253.0,50.86,38.11
2018,9,25,16,45,530.5,61.0,1.85,24.2,197.0,45.96,33.97
2018,9,25,17,0,439.0,53.0,1.9,23.4,141.0,40.96,29.53
2018,9,25,17,15,361.5,43.5,1.9,22.45,102.0,34.58,23.69
2018,9,25,17,30,284.0,34.0,1.9,21.5,63.0,28.01,16.82
2018,9,25,17,45,162.5,20.5,1.9,20.5,35.0,16.24,0.0
2018,9,25,18,0,41.0,7.0,1.9,19.5,7.0,6.37,0.0
2018,9,25,18,15,20.5,3.5,1.9,19.1,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.1,13.85,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.1,13.9,3.0,0.0,0.0
2018,9,26,6,15,10.5,11.5,1.2,14.6,11.5,15.23,0.0
2018,9,26,6,30,4.0,20.0,1.3,15.3,20.0,19.66,8.31
2018,9,26,6,45,14.5,35.0,1.4,16.0,37.5,44.04,30.86
2018,9,26,7,0,25.0,50.0,1.5,16.7,55.0,66.95,51.0
2018,9,26,7,15,43.0,70.5,1.45,17.35,81.5,102.83,81.88
2018,9,26,7,30,61.0,91.0,1.4,18.0,108.0,139.81,113.16
2018,9,26,7,45,113.5,114.5,1.35,18.6,154.0,220.91,180.44
2018,9,26,8,0,166.0,138.0,1.3,19.2,200.0,293.71,238.91
2018,9,26,8,15,168.0,155.5,1.25,20.05,225.5,319.87,257.69
2018,9,26,8,30,170.0,173.0,1.2,20.9,251.0,345.52,275.74
2018,9,26,8,45,268.5,187.0,1.15,21.7,324.0,469.92,369.83
2018,9,26,9,0,367.0,201.0,1.1,22.5,397.0,581.95,449.87
2018,9,26,9,15,456.0,192.5,1.05,23.35,455.0,680.56,516.69
2018,9,26,9,30,545.0,184.0,1.0,24.2,513.0,762.34,569.73
2018,9,26,9,45,567.5,189.5,0.95,25.0,549.0,796.17,587.9
2018,9,26,10,0,590.0,195.0,0.9,25.8,585.0,835.16,609.34
2018,9,26,10,15,664.0,178.5,0.85,26.45,634.0,891.67,641.71
2018,9,26,10,30,738.0,162.0,0.8,27.1,683.0,944.6,670.68
2018,9,26,10,45,796.0,144.0,0.8,27.8,720.5,969.71,682.75
2018,9,26,11,0,854.0,126.0,0.8,28.5,758.0,998.23,697.21
2018,9,26,11,15,858.5,126.5,0.75,28.95,771.0,990.76,689.48
2018,9,26,11,30,863.0,127.0,0.7,29.4,784.0,979.48,680.13
2018,9,26,11,45,858.5,130.0,0.7,29.85,787.0,958.74,666.32
2018,9,26,12,0,854.0,133.0,0.7,30.3,790.0,934.57,650.66
2018,9,26,12,15,824.5,145.0,0.7,30.45,777.0,894.51,626.11
2018,9,26,12,30,795.0,157.0,0.7,30.6,764.0,852.41,600.32
2018,9,26,12,45,773.0,163.0,0.7,30.8,746.0,812.88,575.84
2018,9,26,13,0,751.0,169.0,0.7,31.0,728.0,767.85,546.99
2018,9,26,13,15,733.5,169.5,0.8,30.95,704.0,719.63,516.95
2018,9,26,13,30,716.0,170.0,0.9,30.9,680.0,670.54,485.31
2018,9,26,13,45,592.5,205.5,1.0,30.85,617.0,585.86,427.14
2018,9,26,14,0,469.0,241.0,1.1,30.8,554.0,507.54,372.15
2018,9,26,14,15,471.5,226.0,1.2,30.45,527.0,464.93,342.49
2018,9,26,14,30,474.0,211.0,1.3,30.1,500.0,421.35,310.64
2018,9,26,14,45,616.5,158.0,1.45,29.8,509.0,405.03,296.32
2018,9,26,15,0,759.0,105.0,1.6,29.5,518.0,370.88,265.68
2018,9,26,15,15,759.5,98.0,1.6,29.5,482.0,315.41,218.61
2018,9,26,15,30,760.0,91.0,1.6,29.5,446.0,259.03,170.29
2018,9,26,15,45,708.5,89.0,1.85,28.45,392.0,193.44,118.62
2018,9,26,16,0,657.0,87.0,2.1,27.4,338.0,137.21,78.03
2018,9,26,16,15,605.5,80.0,2.15,26.45,286.0,83.27,47.79
2018,9,26,16,30,554.0,73.0,2.2,25.5,234.0,53.98,40.69
2018,9,26,16,45,516.0,63.5,2.25,24.55,190.5,48.23,35.84
2018,9,26,17,0,478.0,54.0,2.3,23.6,147.0,42.22,30.53
2018,9,26,17,15,370.0,44.0,2.3,22.7,103.0,35.31,24.2
2018,9,26,17,30,262.0,34.0,2.3,21.8,59.0,26.67,15.31
2018,9,26,17,45,144.5,19.5,2.3,20.85,32.0,15.47,0.0
2018,9,26,18,0,27.0,5.0,2.3,19.9,5.0,4.55,0.0
2018,9,26,18,15,13.5,2.5,2.2,19.55,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.1,14.8,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,9,27,6,15,90.5,15.5,1.15,15.55,22.5,55.21,0.0
2018,9,27,6,30,172.0,29.0,1.2,16.2,43.0,150.97,96.79
2018,9,27,6,45,238.5,42.0,1.3,16.85,76.5,214.19,169.07
2018,9,27,7,0,305.0,55.0,1.4,17.5,110.0,281.82,228.56
2018,9,27,7,15,310.0,72.0,1.35,18.05,143.0,320.55,261.81
2018,9,27,7,30,315.0,89.0,1.3,18.6,176.0,358.7,292.78
2018,9,27,7,45,309.0,112.0,1.2,19.15,211.0,379.62,308.57
2018,9,27,8,0,303.0,135.0,1.1,19.7,246.0,414.1,333.51
2018,9,27,8,15,310.5,152.5,1.05,20.4,280.0,450.74,359.36
2018,9,27,8,30,318.0,170.0,1.0,21.1,314.0,486.67,383.76
2018,9,27,8,45,419.5,165.5,0.95,21.8,376.0,597.26,463.36
2018,9,27,9,0,521.0,161.0,0.9,22.5,438.0,694.46,529.54
2018,9,27,9,15,526.5,174.0,0.9,23.05,472.0,724.9,546.71
2018,9,27,9,30,532.0,187.0,0.9,23.6,506.0,753.07,562.81
2018,9,27,9,45,509.0,208.5,0.85,24.2,527.5,760.96,563.68
2018,9,27,10,0,486.0,230.0,0.8,24.8,549.0,765.41,562.55
2018,9,27,10,15,518.5,229.0,0.85,25.25,582.0,796.33,582.25
2018,9,27,10,30,551.0,228.0,0.9,25.7,615.0,824.98,599.97
2018,9,27,10,45,524.5,245.5,0.9,26.15,622.5,813.4,589.41
2018,9,27,11,0,498.0,263.0,0.9,26.6,630.0,799.1,577.73
2018,9,27,11,15,538.5,253.0,1.0,26.8,655.5,817.71,591.32
2018,9,27,11,30,579.0,243.0,1.1,27.0,681.0,832.83,602.21
2018,9,27,11,45,688.5,198.5,1.2,27.2,722.5,878.19,633.51
2018,9,27,12,0,798.0,154.0,1.3,27.4,764.0,904.32,650.49
2018,9,27,12,15,804.5,150.0,1.4,27.4,762.5,880.5,636.3
2018,9,27,12,30,811.0,146.0,1.5,27.4,761.0,853.23,620.3
2018,9,27,12,45,738.0,173.0,1.6,27.35,726.5,793.2,582.54
2018,9,27,13,0,665.0,200.0,1.7,27.3,692.0,730.57,540.17
2018,9,27,13,15,632.0,206.5,1.8,27.15,664.0,679.79,505.96
2018,9,27,13,30,599.0,213.0,1.9,27.0,636.0,629.56,471.14
2018,9,27,13,45,660.5,179.5,2.0,26.8,630.0,603.64,454.05
2018,9,27,14,0,722.0,146.0,2.1,26.6,624.0,569.86,430.06
2018,9,27,14,15,692.0,146.5,2.2,26.3,586.0,511.7,386.59
2018,9,27,14,30,662.0,147.0,2.3,26.0,548.0,455.16,343.08
2018,9,27,14,45,536.0,170.5,2.4,25.65,481.5,378.43,284.04
2018,9,27,15,0,410.0,194.0,2.5,25.3,415.0,316.78,236.41
2018,9,27,15,15,450.5,167.5,2.5,25.3,391.5,276.61,201.61
2018,9,27,15,30,491.0,141.0,2.5,25.3,368.0,231.58,161.9
2018,9,27,15,45,529.0,118.0,2.6,24.25,338.5,184.09,121.01
2018,9,27,16,0,567.0,95.0,2.7,23.2,309.0,132.63,79.72
2018,9,27,16,15,444.0,95.0,2.75,22.45,248.0,86.38,55.7
2018,9,27,16,30,321.0,95.0,2.8,21.7,187.0,68.84,54.19
2018,9,27,16,45,198.0,81.5,2.8,21.0,134.5,62.49,48.7
2018,9,27,17,0,75.0,68.0,2.8,20.3,82.0,54.24,41.28
2018,9,27,17,15,47.0,49.0,2.8,19.7,57.0,39.74,28.19
2018,9,27,17,30,19.0,30.0,2.8,19.1,32.0,25.52,14.06
2018,9,27,17,45,16.5,17.0,2.85,18.55,18.0,15.46,0.0
2018,9,27,18,0,14.0,4.0,2.9,18.0,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,2.85,17.8,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.75,13.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.8,13.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,1.9,14.15,6.0,5.46,0.0
2018,9,28,6,30,0.0,11.0,2.0,14.5,11.0,9.66,0.67
2018,9,28,6,45,0.0,17.5,2.1,14.8,17.5,15.39,7.04
2018,9,28,7,0,0.0,24.0,2.2,15.1,24.0,21.12,12.2
2018,9,28,7,15,1.0,43.0,2.25,15.5,43.5,38.6,27.25
2018,9,28,7,30,2.0,62.0,2.3,15.9,63.0,57.04,43.03
2018,9,28,7,45,1.0,63.5,2.35,16.3,64.0,56.87,42.8
2018,9,28,8,0,0.0,65.0,2.4,16.7,65.0,57.44,43.12
2018,9,28,8,15,0.0,52.0,2.4,17.1,52.0,45.9,33.23
2018,9,28,8,30,0.0,39.0,2.4,17.5,39.0,34.4,23.41
2018,9,28,8,45,0.0,72.0,2.45,17.9,72.0,63.69,47.75
2018,9,28,9,0,0.0,105.0,2.5,18.3,105.0,94.29,72.77
2018,9,28,9,15,0.0,113.0,2.55,18.65,113.0,101.72,78.5
2018,9,28,9,30,0.0,121.0,2.6,19.0,121.0,109.15,84.24
2018,9,28,9,45,0.5,139.5,2.65,19.35,140.0,127.26,98.59
2018,9,28,10,0,1.0,158.0,2.7,19.7,159.0,145.41,112.82
2018,9,28,10,15,9.0,198.0,2.75,19.9,204.5,192.33,150.17
2018,9,28,10,30,17.0,238.0,2.8,20.1,250.0,239.64,187.19
2018,9,28,10,45,125.5,276.0,2.85,20.35,367.5,418.28,327.81
2018,9,28,11,0,234.0,314.0,2.9,20.6,485.0,580.04,449.05
2018,9,28,11,15,543.5,217.0,2.95,20.6,623.5,782.45,601.92
2018,9,28,11,30,853.0,120.0,3.0,20.6,762.0,959.19,723.69
2018,9,28,11,45,870.5,113.5,3.05,20.65,772.0,939.61,708.83
2018,9,28,12,0,888.0,107.0,3.1,20.7,782.0,925.61,699.62
2018,9,28,12,15,888.5,106.0,3.15,20.65,778.5,898.32,681.59
2018,9,28,12,30,889.0,105.0,3.2,20.6,775.0,867.69,661.31
2018,9,28,12,45,887.5,103.5,3.2,20.55,764.0,831.68,636.9
2018,9,28,13,0,886.0,102.0,3.2,20.5,753.0,792.74,610.33
2018,9,28,13,15,881.5,101.0,3.25,20.4,734.5,749.34,580.73
2018,9,28,13,30,877.0,100.0,3.3,20.3,716.0,703.57,547.92
2018,9,28,13,45,870.0,98.0,3.3,20.2,689.5,653.1,509.72
2018,9,28,14,0,863.0,96.0,3.3,20.1,663.0,600.96,469.22
2018,9,28,14,15,853.0,94.0,3.35,19.9,630.5,545.79,425.48
2018,9,28,14,30,843.0,92.0,3.4,19.7,598.0,489.23,379.19
2018,9,28,14,45,829.0,89.0,3.4,19.5,559.5,429.21,328.61
2018,9,28,15,0,815.0,86.0,3.4,19.3,521.0,369.38,276.65
2018,9,28,15,15,793.5,83.0,3.4,19.3,477.0,307.83,222.16
2018,9,28,15,30,772.0,80.0,3.4,19.3,433.0,247.95,168.85
2018,9,28,15,45,745.0,76.0,3.35,18.65,386.0,188.22,117.92
2018,9,28,16,0,718.0,72.0,3.3,18.0,339.0,131.44,74.44
2018,9,28,16,15,679.5,66.5,3.25,17.55,290.0,71.95,40.24
2018,9,28,16,30,641.0,61.0,3.2,17.1,241.0,45.23,34.45
2018,9,28,16,45,579.0,54.5,3.1,16.7,192.0,41.43,31.03
2018,9,28,17,0,517.0,48.0,3.0,16.3,143.0,37.58,27.37
2018,9,28,17,15,358.0,39.5,2.9,15.85,95.5,31.67,21.63
2018,9,28,17,30,199.0,31.0,2.8,15.4,48.0,24.32,12.68
2018,9,28,17,45,110.5,17.5,2.65,14.95,26.0,15.92,0.0
2018,9,28,18,0,22.0,4.0,2.5,14.5,4.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,2.45,14.3,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
