Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,6,15,20.0,3.5,1.05,12.95,4.0,0.0,0.0
2018,10,19,6,30,40.0,7.0,1.1,13.4,8.0,26.3,0.0
2018,10,19,6,45,117.5,21.5,1.15,13.9,32.5,113.65,22.97
2018,10,19,7,0,195.0,36.0,1.2,14.4,57.0,195.01,150.95
2018,10,19,7,15,369.0,44.0,1.35,15.1,109.0,326.75,265.66
2018,10,19,7,30,543.0,52.0,1.5,15.8,161.0,472.82,385.87
2018,10,19,7,45,520.0,66.0,1.65,16.5,192.5,495.61,405.17
2018,10,19,8,0,497.0,80.0,1.8,17.2,224.0,514.66,420.41
2018,10,19,8,15,595.0,80.0,1.8,17.9,281.0,610.67,492.21
2018,10,19,8,30,693.0,80.0,1.8,18.6,338.0,710.09,562.74
2018,10,19,8,45,762.5,76.0,1.75,19.3,391.0,777.78,607.23
2018,10,19,9,0,832.0,72.0,1.7,20.0,444.0,851.23,654.3
2018,10,19,9,15,851.0,74.0,1.75,20.65,483.0,886.21,674.82
2018,10,19,9,30,870.0,76.0,1.8,21.3,522.0,909.06,687.26
2018,10,19,9,45,883.5,77.5,1.8,22.0,555.0,932.2,699.22
2018,10,19,10,0,897.0,79.0,1.8,22.7,588.0,951.95,708.83
2018,10,19,10,15,906.5,80.0,1.75,23.2,614.0,963.68,713.14
2018,10,19,10,30,916.0,81.0,1.7,23.7,640.0,971.65,715.14
2018,10,19,10,45,922.5,82.0,1.65,24.25,659.0,972.9,712.8
2018,10,19,11,0,929.0,83.0,1.6,24.8,678.0,970.21,708.16
2018,10,19,11,15,932.5,84.0,1.55,25.1,689.5,960.77,700.09
2018,10,19,11,30,936.0,85.0,1.5,25.4,701.0,947.42,689.76
2018,10,19,11,45,938.5,84.5,1.45,25.75,704.5,927.57,675.32
2018,10,19,12,0,941.0,84.0,1.4,26.1,708.0,903.96,658.67
2018,10,19,12,15,938.0,84.5,1.4,26.3,702.5,873.27,638.61
2018,10,19,12,30,935.0,85.0,1.4,26.5,697.0,839.31,616.45
2018,10,19,12,45,929.5,85.5,1.4,26.65,684.0,800.35,591.03
2018,10,19,13,0,924.0,86.0,1.4,26.8,671.0,758.64,563.64
2018,10,19,13,15,918.0,84.5,1.4,26.85,650.0,711.96,531.95
2018,10,19,13,30,912.0,83.0,1.4,26.9,629.0,663.05,496.79
2018,10,19,13,45,903.0,81.0,1.4,26.95,601.0,609.9,457.62
2018,10,19,14,0,894.0,79.0,1.4,27.0,573.0,555.3,416.18
2018,10,19,14,15,880.0,77.5,1.35,26.9,538.5,497.62,371.07
2018,10,19,14,30,866.0,76.0,1.3,26.8,504.0,439.12,323.87
2018,10,19,14,45,847.0,73.0,1.3,26.7,463.5,377.01,272.71
2018,10,19,15,0,828.0,70.0,1.3,26.6,423.0,315.72,220.8
2018,10,19,15,15,799.5,67.0,1.3,26.6,378.0,253.3,167.63
2018,10,19,15,30,771.0,64.0,1.3,26.6,333.0,193.46,117.57
2018,10,19,15,45,723.0,60.5,1.25,25.65,284.5,133.85,72.89
2018,10,19,16,0,675.0,57.0,1.2,24.7,236.0,79.92,41.48
2018,10,19,16,15,522.0,55.5,1.3,23.75,177.0,42.54,30.96
2018,10,19,16,30,369.0,54.0,1.4,22.8,118.0,41.3,29.66
2018,10,19,16,45,295.5,41.0,1.55,21.9,81.5,31.81,20.99
2018,10,19,17,0,222.0,28.0,1.7,21.0,45.0,22.03,9.59
2018,10,19,17,15,125.0,16.0,1.75,20.35,24.0,14.55,0.0
2018,10,19,17,30,28.0,4.0,1.8,19.7,3.0,0.0,0.0
2018,10,19,17,45,14.0,2.0,1.9,19.05,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,6,15,7.5,2.0,1.15,12.3,2.0,0.0,0.0
2018,10,20,6,30,15.0,4.0,1.2,12.8,4.0,11.1,0.0
2018,10,20,6,45,14.5,15.5,1.25,13.3,16.0,22.93,0.0
2018,10,20,7,0,14.0,27.0,1.3,13.8,28.0,36.3,23.57
2018,10,20,7,15,45.5,42.0,1.35,14.35,50.0,83.92,65.47
2018,10,20,7,30,77.0,57.0,1.4,14.9,72.0,124.46,101.16
2018,10,20,7,45,82.5,73.0,1.45,15.5,93.0,149.63,122.88
2018,10,20,8,0,88.0,89.0,1.5,16.1,114.0,174.7,143.91
2018,10,20,8,15,96.0,111.5,1.4,16.75,143.0,210.53,173.02
2018,10,20,8,30,104.0,134.0,1.3,17.4,172.0,246.08,201.03
2018,10,20,8,45,120.0,153.0,1.2,18.05,202.0,283.54,230.08
2018,10,20,9,0,136.0,172.0,1.1,18.7,232.0,321.15,258.43
2018,10,20,9,15,156.0,189.5,1.05,19.3,264.0,360.38,287.61
2018,10,20,9,30,176.0,207.0,1.0,19.9,296.0,399.52,315.99
2018,10,20,9,45,317.5,199.0,0.9,20.45,372.5,538.0,419.85
2018,10,20,10,0,459.0,191.0,0.8,21.0,449.0,680.09,519.2
2018,10,20,10,15,677.5,138.5,0.85,21.55,538.5,832.12,621.46
2018,10,20,10,30,896.0,86.0,0.9,22.1,628.0,956.98,699.26
2018,10,20,10,45,902.0,87.0,0.9,22.65,646.5,957.73,695.62
2018,10,20,11,0,908.0,88.0,0.9,23.2,665.0,954.63,691.51
2018,10,20,11,15,911.5,88.0,0.95,23.5,675.5,944.18,684.56
2018,10,20,11,30,915.0,88.0,1.0,23.8,686.0,929.92,675.38
2018,10,20,11,45,916.5,88.0,1.05,24.1,689.0,910.15,662.79
2018,10,20,12,0,918.0,88.0,1.1,24.4,692.0,886.74,647.93
2018,10,20,12,15,916.5,88.0,1.15,24.5,687.0,857.31,629.66
2018,10,20,12,30,915.0,88.0,1.2,24.6,682.0,824.63,609.18
2018,10,20,12,45,911.5,87.0,1.25,24.75,669.0,786.23,584.6
2018,10,20,13,0,908.0,86.0,1.3,24.9,656.0,745.05,557.91
2018,10,20,13,15,902.0,84.5,1.35,24.85,635.5,699.07,526.92
2018,10,20,13,30,896.0,83.0,1.4,24.8,615.0,650.92,492.52
2018,10,20,13,45,887.0,81.5,1.45,24.75,588.0,599.1,454.34
2018,10,20,14,0,878.0,80.0,1.5,24.7,561.0,545.85,413.76
2018,10,20,14,15,864.0,78.0,1.55,24.5,526.5,488.58,368.95
2018,10,20,14,30,850.0,76.0,1.6,24.3,492.0,430.57,321.88
2018,10,20,14,45,830.0,73.0,1.65,24.1,452.0,369.1,270.61
2018,10,20,15,0,810.0,70.0,1.7,23.9,412.0,308.61,218.69
2018,10,20,15,15,781.5,67.0,1.7,23.9,368.0,247.38,165.71
2018,10,20,15,30,753.0,64.0,1.7,23.9,324.0,188.76,116.02
2018,10,20,15,45,682.5,63.0,1.6,23.05,272.5,130.21,72.65
2018,10,20,16,0,612.0,62.0,1.5,22.2,221.0,76.42,41.3
2018,10,20,16,15,402.0,61.0,1.45,21.2,156.5,47.04,35.16
2018,10,20,16,30,192.0,60.0,1.4,20.2,92.0,46.99,34.83
2018,10,20,16,45,134.0,43.0,1.35,19.15,62.0,34.18,23.13
2018,10,20,17,0,76.0,26.0,1.3,18.1,32.0,21.05,7.99
2018,10,20,17,15,46.0,13.5,1.3,17.55,16.5,12.28,0.0
2018,10,20,17,30,16.0,1.0,1.3,17.0,1.0,0.0,0.0
2018,10,20,17,45,8.0,0.5,1.35,16.4,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,6,15,10.0,2.0,1.25,12.15,2.0,0.0,0.0
2018,10,21,6,30,20.0,4.0,1.2,12.5,4.0,13.57,0.0
2018,10,21,6,45,10.0,10.0,1.2,12.85,10.0,14.42,0.0
2018,10,21,7,0,0.0,16.0,1.2,13.2,16.0,14.07,5.5
2018,10,21,7,15,0.0,27.0,1.3,13.85,27.0,23.78,14.32
2018,10,21,7,30,0.0,38.0,1.4,14.5,38.0,33.51,22.86
2018,10,21,7,45,0.0,49.5,1.45,15.15,49.5,43.7,31.67
2018,10,21,8,0,0.0,61.0,1.5,15.8,61.0,54.3,40.68
2018,10,21,8,15,1.5,81.0,1.45,16.4,81.5,75.51,58.53
2018,10,21,8,30,3.0,101.0,1.4,17.0,102.0,96.87,76.18
2018,10,21,8,45,7.5,124.5,1.35,17.55,127.5,124.76,99.03
2018,10,21,9,0,12.0,148.0,1.3,18.1,153.0,152.85,121.6
2018,10,21,9,15,10.0,156.5,1.2,18.7,161.0,158.43,125.32
2018,10,21,9,30,8.0,165.0,1.1,19.3,169.0,164.09,129.11
2018,10,21,9,45,13.5,182.5,1.0,19.9,190.0,186.44,146.43
2018,10,21,10,0,19.0,200.0,0.9,20.5,211.0,208.81,163.4
2018,10,21,10,15,56.5,229.0,0.9,20.95,263.0,290.61,227.29
2018,10,21,10,30,94.0,258.0,0.9,21.4,315.0,357.09,277.41
2018,10,21,10,45,366.5,214.0,0.9,21.85,444.5,609.74,467.09
2018,10,21,11,0,639.0,170.0,0.9,22.3,574.0,812.98,606.62
2018,10,21,11,15,777.0,130.0,0.95,22.6,629.0,876.53,645.42
2018,10,21,11,30,915.0,90.0,1.0,22.9,684.0,930.12,679.0
2018,10,21,11,45,916.5,90.0,1.1,23.2,687.0,910.29,666.21
2018,10,21,12,0,918.0,90.0,1.2,23.5,690.0,886.83,651.96
2018,10,21,12,15,914.0,91.0,1.35,23.55,684.5,856.43,634.32
2018,10,21,12,30,910.0,92.0,1.5,23.6,679.0,822.91,614.23
2018,10,21,12,45,902.0,92.5,1.6,23.65,664.5,782.89,588.8
2018,10,21,13,0,894.0,93.0,1.7,23.7,650.0,740.41,561.3
2018,10,21,13,15,887.0,92.0,1.85,23.6,629.5,694.8,530.31
2018,10,21,13,30,880.0,91.0,2.0,23.5,609.0,649.93,498.06
2018,10,21,13,45,869.5,89.0,2.15,23.35,581.0,596.63,458.62
2018,10,21,14,0,859.0,87.0,2.3,23.2,553.0,542.14,416.78
2018,10,21,14,15,844.0,84.5,2.4,22.95,518.5,484.13,370.66
2018,10,21,14,30,829.0,82.0,2.5,22.7,484.0,425.96,322.71
2018,10,21,14,45,807.5,79.0,2.6,22.4,444.0,365.14,271.24
2018,10,21,15,0,786.0,76.0,2.7,22.1,404.0,305.52,219.39
2018,10,21,15,15,750.0,72.5,2.7,22.1,358.0,243.55,165.46
2018,10,21,15,30,714.0,69.0,2.7,22.1,312.0,185.16,115.88
2018,10,21,15,45,615.0,67.0,2.7,21.1,254.5,121.95,69.58
2018,10,21,16,0,516.0,65.0,2.7,20.1,197.0,73.53,42.32
2018,10,21,16,15,439.0,57.5,2.6,19.3,153.0,44.36,33.09
2018,10,21,16,30,362.0,50.0,2.5,18.5,109.0,39.77,28.79
2018,10,21,16,45,267.5,38.0,2.4,17.7,73.5,29.53,19.22
2018,10,21,17,0,173.0,26.0,2.3,16.9,38.0,20.47,6.24
2018,10,21,17,15,94.5,14.5,2.25,16.35,20.0,13.19,0.0
2018,10,21,17,30,16.0,3.0,2.2,15.8,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.15,15.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,6,15,9.0,1.5,1.45,10.9,1.5,0.0,0.0
2018,10,22,6,30,18.0,3.0,1.5,11.4,3.0,11.66,0.0
2018,10,22,6,45,9.0,5.5,1.55,11.85,5.5,10.75,0.0
2018,10,22,7,0,0.0,8.0,1.6,12.3,8.0,7.02,0.0
2018,10,22,7,15,0.0,12.5,1.65,12.95,12.5,10.97,3.58
2018,10,22,7,30,0.0,17.0,1.7,13.6,17.0,14.94,7.11
2018,10,22,7,45,0.0,24.5,1.8,14.2,24.5,21.55,12.86
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,28.18,18.56
2018,10,22,8,15,0.0,40.0,1.85,15.35,40.0,35.26,24.57
2018,10,22,8,30,0.0,48.0,1.8,15.9,48.0,42.35,30.5
2018,10,22,8,45,3.0,91.0,1.7,16.45,92.5,85.05,66.41
2018,10,22,9,0,6.0,134.0,1.6,17.0,137.0,132.23,105.19
2018,10,22,9,15,6.0,140.5,1.6,17.5,143.5,137.61,109.03
2018,10,22,9,30,6.0,147.0,1.6,18.0,150.0,143.16,113.06
2018,10,22,9,45,14.0,167.0,1.55,18.45,174.5,170.47,134.96
2018,10,22,10,0,22.0,187.0,1.5,18.9,199.0,197.86,156.53
2018,10,22,10,15,120.5,218.5,1.55,19.25,290.0,355.66,282.65
2018,10,22,10,30,219.0,250.0,1.6,19.6,381.0,482.21,379.12
2018,10,22,10,45,508.5,185.5,1.65,20.0,501.0,708.68,548.83
2018,10,22,11,0,798.0,121.0,1.7,20.4,621.0,896.8,676.59
2018,10,22,11,15,863.5,102.0,1.8,20.55,651.5,921.57,691.34
2018,10,22,11,30,929.0,83.0,1.9,20.7,682.0,932.29,698.64
2018,10,22,11,45,930.0,83.5,2.0,20.85,685.0,912.39,685.73
2018,10,22,12,0,931.0,84.0,2.1,21.0,688.0,888.83,670.64
2018,10,22,12,15,930.0,83.0,2.2,21.0,682.5,858.37,651.18
2018,10,22,12,30,929.0,82.0,2.3,21.0,677.0,824.61,629.3
2018,10,22,12,45,925.5,81.5,2.35,21.05,664.0,786.36,603.6
2018,10,22,13,0,922.0,81.0,2.4,21.1,651.0,745.29,575.68
2018,10,22,13,15,915.0,80.0,2.5,20.95,630.0,698.7,543.05
2018,10,22,13,30,908.0,79.0,2.6,20.8,609.0,650.0,506.85
2018,10,22,13,45,898.5,77.5,2.7,20.65,581.5,597.46,466.6
2018,10,22,14,0,889.0,76.0,2.8,20.5,554.0,543.52,423.89
2018,10,22,14,15,874.5,74.0,2.85,20.25,519.5,485.62,376.65
2018,10,22,14,30,860.0,72.0,2.9,20.0,485.0,427.39,327.5
2018,10,22,14,45,840.0,69.5,2.95,19.7,445.0,365.67,274.19
2018,10,22,15,0,820.0,67.0,3.0,19.4,405.0,305.29,220.66
2018,10,22,15,15,791.0,64.0,3.0,19.4,360.5,243.6,165.76
2018,10,22,15,30,762.0,61.0,3.0,19.4,316.0,184.56,114.59
2018,10,22,15,45,650.5,64.0,2.95,18.55,259.0,122.0,68.99
2018,10,22,16,0,539.0,67.0,2.9,17.7,202.0,75.35,44.13
2018,10,22,16,15,342.0,62.0,2.75,17.1,141.0,46.66,35.38
2018,10,22,16,30,145.0,57.0,2.6,16.5,80.0,44.64,33.2
2018,10,22,16,45,103.5,40.0,2.45,15.85,53.5,31.84,21.17
2018,10,22,17,0,62.0,23.0,2.3,15.2,27.0,18.69,3.51
2018,10,22,17,15,42.0,13.0,2.25,14.75,14.5,11.82,0.0
2018,10,22,17,30,22.0,3.0,2.2,14.3,2.0,0.0,0.0
2018,10,22,17,45,11.0,1.5,2.15,13.8,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.45,11.65,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.5,12.0,2.0,1.82,0.0
2018,10,23,6,45,1.0,14.5,1.55,12.35,14.5,13.34,0.0
2018,10,23,7,0,2.0,27.0,1.6,12.7,27.0,26.97,15.19
2018,10,23,7,15,9.0,45.5,1.7,13.05,47.0,51.96,38.01
2018,10,23,7,30,16.0,64.0,1.8,13.4,67.0,83.99,65.97
2018,10,23,7,45,77.0,84.0,1.9,13.75,104.5,163.52,135.04
2018,10,23,8,0,138.0,104.0,2.0,14.1,142.0,235.64,196.8
2018,10,23,8,15,196.0,117.5,2.0,14.25,182.0,314.89,262.83
2018,10,23,8,30,254.0,131.0,2.0,14.4,222.0,383.05,318.35
2018,10,23,8,45,144.5,134.0,2.0,14.6,187.0,280.18,232.11
2018,10,23,9,0,35.0,137.0,2.0,14.8,152.0,172.77,140.48
2018,10,23,9,15,34.0,161.5,2.05,14.95,177.0,199.54,162.18
2018,10,23,9,30,33.0,186.0,2.1,15.1,202.0,226.02,183.01
2018,10,23,9,45,61.0,208.5,2.15,15.25,241.0,276.5,224.04
2018,10,23,10,0,89.0,231.0,2.2,15.4,280.0,327.08,264.35
2018,10,23,10,15,156.0,239.5,2.25,15.55,330.0,414.27,333.8
2018,10,23,10,30,223.0,248.0,2.3,15.7,380.0,483.47,387.82
2018,10,23,10,45,194.5,264.5,2.3,15.85,382.0,472.05,376.84
2018,10,23,11,0,166.0,281.0,2.3,16.0,384.0,459.89,365.88
2018,10,23,11,15,357.5,241.0,2.35,16.25,468.0,598.36,475.07
2018,10,23,11,30,549.0,201.0,2.4,16.5,552.0,731.1,574.78
2018,10,23,11,45,661.5,166.0,2.4,16.75,591.0,782.21,611.2
2018,10,23,12,0,774.0,131.0,2.4,17.0,630.0,813.92,632.68
2018,10,23,12,15,741.0,139.5,2.35,17.35,614.0,775.04,603.71
2018,10,23,12,30,708.0,148.0,2.3,17.7,598.0,730.72,571.21
2018,10,23,12,45,528.5,186.5,2.25,18.1,518.5,601.83,473.26
2018,10,23,13,0,349.0,225.0,2.2,18.5,439.0,478.71,377.99
2018,10,23,13,15,469.0,193.0,2.15,18.8,470.5,517.3,408.33
2018,10,23,13,30,589.0,161.0,2.1,19.1,502.0,538.36,423.44
2018,10,23,13,45,732.0,118.0,2.05,19.35,521.5,544.45,426.64
2018,10,23,14,0,875.0,75.0,2.0,19.6,541.0,533.31,415.33
2018,10,23,14,15,860.5,72.0,1.95,19.65,506.0,475.24,367.29
2018,10,23,14,30,846.0,69.0,1.9,19.7,471.0,416.92,317.89
2018,10,23,14,45,826.0,67.0,1.9,19.75,432.0,356.6,265.72
2018,10,23,15,0,806.0,65.0,1.9,19.8,393.0,297.67,213.49
2018,10,23,15,15,777.0,62.0,1.9,19.8,349.5,236.98,159.95
2018,10,23,15,30,748.0,59.0,1.9,19.8,306.0,178.93,110.08
2018,10,23,15,45,679.5,57.5,1.9,19.3,256.0,121.07,66.86
2018,10,23,16,0,611.0,56.0,1.9,18.8,206.0,68.01,36.47
2018,10,23,16,15,415.0,55.0,1.85,18.0,147.0,42.53,31.63
2018,10,23,16,30,219.0,54.0,1.8,17.2,88.0,41.2,30.07
2018,10,23,16,45,158.5,38.0,1.75,16.45,58.0,29.44,18.92
2018,10,23,17,0,98.0,22.0,1.7,15.7,28.0,17.28,0.58
2018,10,23,17,15,49.0,11.0,1.75,15.3,14.0,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,24,6,15,10.5,1.5,1.0,12.0,1.5,0.0,0.0
2018,10,24,6,30,21.0,3.0,1.0,12.3,3.0,2.73,0.0
2018,10,24,6,45,153.0,16.5,1.0,12.55,29.5,97.81,0.0
2018,10,24,7,0,285.0,30.0,1.0,12.8,56.0,241.54,176.41
2018,10,24,7,15,414.0,36.5,1.05,13.45,99.0,344.48,277.92
2018,10,24,7,30,543.0,43.0,1.1,14.1,142.0,457.75,373.11
2018,10,24,7,45,600.5,48.5,1.2,14.8,187.5,522.14,425.27
2018,10,24,8,0,658.0,54.0,1.3,15.5,233.0,595.16,481.37
2018,10,24,8,15,706.0,56.5,1.2,16.2,279.0,658.49,526.02
2018,10,24,8,30,754.0,59.0,1.1,16.9,325.0,722.16,568.58
2018,10,24,8,45,779.0,62.0,1.0,17.6,366.5,766.79,595.66
2018,10,24,9,0,804.0,65.0,0.9,18.3,408.0,809.62,620.47
2018,10,24,9,15,823.0,66.5,0.95,18.85,445.0,833.97,634.58
2018,10,24,9,30,842.0,68.0,1.0,19.4,482.0,864.44,652.87
2018,10,24,9,45,855.5,69.5,1.0,19.95,513.5,886.96,664.77
2018,10,24,10,0,869.0,71.0,1.0,20.5,545.0,906.23,674.54
2018,10,24,10,15,878.0,72.0,1.1,20.9,569.5,917.19,681.0
2018,10,24,10,30,887.0,73.0,1.2,21.3,594.0,924.53,685.27
2018,10,24,10,45,892.0,74.0,1.35,21.65,611.5,924.42,685.66
2018,10,24,11,0,897.0,75.0,1.5,22.0,629.0,920.54,683.65
2018,10,24,11,15,899.5,75.5,1.65,22.3,639.0,909.99,677.39
2018,10,24,11,30,902.0,76.0,1.8,22.6,649.0,895.74,668.69
2018,10,24,11,45,902.0,76.5,1.9,22.85,651.5,875.65,655.65
2018,10,24,12,0,902.0,77.0,2.0,23.1,654.0,852.06,640.27
2018,10,24,12,15,900.0,77.0,2.1,23.15,648.5,822.88,621.51
2018,10,24,12,30,898.0,77.0,2.2,23.2,643.0,790.55,600.46
2018,10,24,12,45,894.0,76.0,2.3,23.25,630.0,752.62,575.29
2018,10,24,13,0,890.0,75.0,2.4,23.3,617.0,712.03,547.95
2018,10,24,13,15,819.5,94.5,2.4,23.15,580.5,650.47,502.85
2018,10,24,13,30,749.0,114.0,2.4,23.0,544.0,588.1,455.69
2018,10,24,13,45,567.0,157.0,2.4,22.8,473.5,487.95,378.99
2018,10,24,14,0,385.0,200.0,2.4,22.6,403.0,391.93,304.73
2018,10,24,14,15,446.5,172.0,2.35,22.4,393.0,375.07,290.53
2018,10,24,14,30,508.0,144.0,2.3,22.2,383.0,345.11,264.5
2018,10,24,14,45,576.5,116.5,2.3,22.0,366.0,313.69,235.5
2018,10,24,15,0,645.0,89.0,2.3,21.8,349.0,270.38,195.25
2018,10,24,15,15,687.0,73.0,2.3,21.8,322.0,223.03,151.04
2018,10,24,15,30,729.0,57.0,2.3,21.8,295.0,172.57,104.98
2018,10,24,15,45,687.0,53.0,2.25,21.2,250.0,116.56,62.53
2018,10,24,16,0,645.0,49.0,2.2,20.6,205.0,65.43,33.77
2018,10,24,16,15,574.0,44.0,2.1,19.9,160.0,37.02,26.55
2018,10,24,16,30,503.0,39.0,2.0,19.2,115.0,30.92,20.94
2018,10,24,16,45,323.0,30.5,1.9,18.5,72.5,24.62,14.56
2018,10,24,17,0,143.0,22.0,1.8,17.8,30.0,17.37,0.0
2018,10,24,17,15,71.5,11.0,1.85,17.35,15.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.25,12.3,3.0,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.3,12.7,6.0,5.46,0.0
2018,10,25,6,45,178.5,17.0,1.35,13.1,30.0,111.84,0.0
2018,10,25,7,0,299.0,28.0,1.4,13.5,54.0,247.17,175.92
2018,10,25,7,15,356.0,40.5,1.45,14.15,90.5,311.64,251.06
2018,10,25,7,30,413.0,53.0,1.5,14.8,127.0,380.95,312.14
2018,10,25,7,45,503.5,56.5,1.6,15.5,173.0,467.63,384.28
2018,10,25,8,0,594.0,60.0,1.7,16.2,219.0,558.84,455.4
2018,10,25,8,15,600.0,72.0,1.7,16.95,257.5,598.8,484.18
2018,10,25,8,30,606.0,84.0,1.7,17.7,296.0,636.69,510.46
2018,10,25,8,45,711.5,74.0,1.7,18.5,353.0,723.49,571.24
2018,10,25,9,0,817.0,64.0,1.7,19.3,410.0,818.05,634.55
2018,10,25,9,15,836.5,65.5,1.65,20.0,447.0,843.03,647.24
2018,10,25,9,30,856.0,67.0,1.6,20.7,484.0,874.09,664.49
2018,10,25,9,45,870.5,68.0,1.6,21.4,516.0,896.97,676.44
2018,10,25,10,0,885.0,69.0,1.6,22.1,548.0,916.57,686.19
2018,10,25,10,15,894.0,70.0,1.55,22.65,573.0,927.56,690.0
2018,10,25,10,30,903.0,71.0,1.5,23.2,598.0,934.86,691.54
2018,10,25,10,45,909.0,72.5,1.45,23.7,616.5,936.21,689.48
2018,10,25,11,0,915.0,74.0,1.4,24.2,635.0,933.69,685.12
2018,10,25,11,15,918.5,74.5,1.4,24.55,645.5,923.8,677.31
2018,10,25,11,30,922.0,75.0,1.4,24.9,656.0,910.1,667.28
2018,10,25,11,45,923.0,75.0,1.4,25.2,659.0,889.86,653.3
2018,10,25,12,0,924.0,75.0,1.4,25.5,662.0,866.03,637.14
2018,10,25,12,15,920.5,76.0,1.4,25.65,656.5,836.18,617.47
2018,10,25,12,30,917.0,77.0,1.4,25.8,651.0,803.18,595.72
2018,10,25,12,45,911.0,77.0,1.4,25.95,637.5,764.22,569.91
2018,10,25,13,0,905.0,77.0,1.4,26.1,624.0,722.66,542.19
2018,10,25,13,15,898.5,76.5,1.45,26.05,604.0,677.85,511.38
2018,10,25,13,30,892.0,76.0,1.5,26.0,584.0,630.91,477.43
2018,10,25,13,45,881.5,74.5,1.55,26.0,556.5,578.79,438.58
2018,10,25,14,0,871.0,73.0,1.6,26.0,529.0,525.42,397.49
2018,10,25,14,15,856.0,70.5,1.65,25.75,494.5,468.01,352.31
2018,10,25,14,30,841.0,68.0,1.7,25.5,460.0,410.39,305.29
2018,10,25,14,45,820.5,65.5,1.8,25.3,421.0,349.93,254.63
2018,10,25,15,0,800.0,63.0,1.9,25.1,382.0,290.9,203.75
2018,10,25,15,15,770.0,60.0,1.9,25.1,338.5,230.59,151.62
2018,10,25,15,30,740.0,57.0,1.9,25.1,295.0,173.06,103.34
2018,10,25,15,45,659.0,56.5,1.9,24.05,244.0,115.74,62.39
2018,10,25,16,0,578.0,56.0,1.9,23.0,193.0,64.73,34.85
2018,10,25,16,15,505.5,48.0,1.9,22.05,148.5,37.19,26.41
2018,10,25,16,30,433.0,40.0,1.9,21.1,104.0,31.78,21.42
2018,10,25,16,45,317.5,30.0,1.9,20.15,67.5,24.32,13.96
2018,10,25,17,0,202.0,20.0,1.9,19.2,31.0,16.65,0.0
2018,10,25,17,15,101.0,10.0,1.95,18.65,15.5,9.1,0.0
2018,10,25,17,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.25,13.75,2.5,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.2,14.1,5.0,0.0,0.0
2018,10,26,6,45,193.0,16.5,1.2,14.4,29.5,118.96,0.0
2018,10,26,7,0,330.0,27.0,1.2,14.7,54.0,262.14,179.62
2018,10,26,7,15,325.5,40.5,1.25,15.35,82.0,291.68,232.9
2018,10,26,7,30,321.0,54.0,1.3,16.0,110.0,316.21,258.03
2018,10,26,7,45,319.5,71.5,1.35,16.6,141.5,349.65,287.08
2018,10,26,8,0,318.0,89.0,1.4,17.2,173.0,381.48,313.02
2018,10,26,8,15,362.0,101.0,1.35,17.85,213.0,440.55,359.32
2018,10,26,8,30,406.0,113.0,1.3,18.5,253.0,501.16,404.78
2018,10,26,8,45,516.0,107.0,1.2,19.15,308.0,595.37,473.87
2018,10,26,9,0,626.0,101.0,1.1,19.8,363.0,702.86,547.6
2018,10,26,9,15,689.0,95.0,1.1,20.4,407.5,762.16,585.47
2018,10,26,9,30,752.0,89.0,1.1,21.0,452.0,815.52,618.74
2018,10,26,9,45,699.5,112.5,1.1,21.55,467.5,809.08,611.16
2018,10,26,10,0,647.0,136.0,1.1,22.1,483.0,792.04,597.29
2018,10,26,10,15,654.0,140.0,1.05,22.6,505.0,803.26,602.28
2018,10,26,10,30,661.0,144.0,1.0,23.1,527.0,811.49,604.94
2018,10,26,10,45,696.0,138.0,0.95,23.6,552.0,830.9,615.11
2018,10,26,11,0,731.0,132.0,0.9,24.1,577.0,846.65,622.65
2018,10,26,11,15,740.5,131.0,0.9,24.45,588.5,841.43,617.75
2018,10,26,11,30,750.0,130.0,0.9,24.8,600.0,832.83,611.04
2018,10,26,11,45,738.5,135.0,0.85,25.15,599.0,809.62,594.2
2018,10,26,12,0,727.0,140.0,0.8,25.5,598.0,783.77,575.92
2018,10,26,12,15,722.5,140.0,0.8,25.75,592.0,755.67,557.2
2018,10,26,12,30,718.0,140.0,0.8,26.0,586.0,725.12,536.75
2018,10,26,12,45,767.0,120.5,0.8,26.25,588.0,708.2,525.55
2018,10,26,13,0,816.0,101.0,0.8,26.5,590.0,688.81,512.02
2018,10,26,13,15,799.5,101.5,0.8,26.6,567.5,641.17,478.14
2018,10,26,13,30,783.0,102.0,0.8,26.7,545.0,592.52,443.05
2018,10,26,13,45,761.5,101.0,0.8,26.8,514.5,538.86,403.52
2018,10,26,14,0,740.0,100.0,0.8,26.9,484.0,485.09,362.82
2018,10,26,14,15,742.0,92.5,0.9,26.8,456.0,436.68,325.48
2018,10,26,14,30,744.0,85.0,1.0,26.7,428.0,386.34,284.95
2018,10,26,14,45,678.5,90.0,1.05,26.6,382.0,321.77,233.12
2018,10,26,15,0,613.0,95.0,1.1,26.5,336.0,264.51,186.38
2018,10,26,15,15,639.0,80.0,1.1,26.5,306.0,216.24,143.6
2018,10,26,15,30,665.0,65.0,1.1,26.5,276.0,164.49,98.76
2018,10,26,15,45,618.0,60.0,1.15,25.5,232.0,110.84,59.75
2018,10,26,16,0,571.0,55.0,1.2,24.5,188.0,62.73,33.58
2018,10,26,16,15,479.5,49.0,1.3,23.5,143.0,38.13,27.01
2018,10,26,16,30,388.0,43.0,1.4,22.5,98.0,34.56,23.56
2018,10,26,16,45,285.0,32.0,1.45,21.5,64.0,26.32,15.16
2018,10,26,17,0,182.0,21.0,1.5,20.5,30.0,17.79,0.0
2018,10,26,17,15,91.0,10.5,1.55,20.1,15.0,9.55,0.0
2018,10,26,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,27,6,15,11.0,1.5,1.4,14.65,1.5,0.0,0.0
2018,10,27,6,30,22.0,3.0,1.4,14.9,3.0,0.0,0.0
2018,10,27,6,45,54.5,16.0,1.4,15.15,19.5,43.83,0.0
2018,10,27,7,0,87.0,29.0,1.4,15.4,36.0,107.67,68.12
2018,10,27,7,15,153.5,44.5,1.45,15.9,67.0,173.71,137.66
2018,10,27,7,30,220.0,60.0,1.5,16.4,98.0,256.86,209.35
2018,10,27,7,45,269.5,73.5,1.55,16.9,134.0,316.47,260.09
2018,10,27,8,0,319.0,87.0,1.6,17.4,170.0,379.3,311.76
2018,10,27,8,15,368.5,98.0,1.55,17.95,211.0,441.31,360.68
2018,10,27,8,30,418.0,109.0,1.5,18.5,252.0,505.26,409.2
2018,10,27,8,45,463.5,116.5,1.4,19.05,293.5,562.56,450.71
2018,10,27,9,0,509.0,124.0,1.3,19.6,335.0,620.35,490.73
2018,10,27,9,15,494.5,140.0,1.3,20.15,360.5,635.41,498.82
2018,10,27,9,30,480.0,156.0,1.3,20.7,386.0,647.5,504.69
2018,10,27,9,45,522.5,156.5,1.25,21.25,422.0,690.17,533.15
2018,10,27,10,0,565.0,157.0,1.2,21.8,458.0,731.37,559.03
2018,10,27,10,15,635.5,143.0,1.25,22.3,496.5,788.13,596.15
2018,10,27,10,30,706.0,129.0,1.3,22.8,535.0,834.02,625.11
2018,10,27,10,45,711.0,132.5,1.3,23.3,552.0,836.66,624.4
2018,10,27,11,0,716.0,136.0,1.3,23.8,569.0,836.06,622.16
2018,10,27,11,15,726.5,135.5,1.35,24.0,581.0,832.48,619.47
2018,10,27,11,30,737.0,135.0,1.4,24.2,593.0,825.51,614.67
2018,10,27,11,45,661.5,160.5,1.45,24.45,573.0,770.24,577.28
2018,10,27,12,0,586.0,186.0,1.5,24.7,553.0,713.67,537.49
2018,10,27,12,15,559.0,194.5,1.6,24.7,542.0,674.6,510.87
2018,10,27,12,30,532.0,203.0,1.7,24.7,531.0,640.54,486.97
2018,10,27,12,45,540.0,194.5,1.8,24.75,521.5,614.2,468.86
2018,10,27,13,0,548.0,186.0,1.9,24.8,512.0,585.59,448.62
2018,10,27,13,15,513.5,188.0,2.0,24.7,485.5,537.62,413.47
2018,10,27,13,30,479.0,190.0,2.1,24.6,459.0,490.95,378.67
2018,10,27,13,45,538.5,164.0,2.2,24.5,452.5,471.35,364.07
2018,10,27,14,0,598.0,138.0,2.3,24.4,446.0,449.08,346.08
2018,10,27,14,15,610.0,124.5,2.35,24.2,420.5,405.85,311.05
2018,10,27,14,30,622.0,111.0,2.4,24.0,395.0,360.29,272.95
2018,10,27,14,45,633.5,99.0,2.45,23.75,366.5,313.73,232.69
2018,10,27,15,0,645.0,87.0,2.5,23.5,338.0,265.09,189.55
2018,10,27,15,15,610.0,80.5,2.5,23.5,296.0,209.22,141.62
2018,10,27,15,30,575.0,74.0,2.5,23.5,254.0,157.05,98.24
2018,10,27,15,45,489.5,71.0,2.4,22.6,207.0,107.0,62.82
2018,10,27,16,0,404.0,68.0,2.3,21.7,160.0,65.86,40.52
2018,10,27,16,15,339.5,56.5,2.25,21.05,121.5,42.92,31.37
2018,10,27,16,30,275.0,45.0,2.2,20.4,83.0,34.69,23.82
2018,10,27,16,45,200.0,31.5,2.1,19.7,53.5,24.62,13.57
2018,10,27,17,0,125.0,18.0,2.0,19.0,24.0,14.25,0.0
2018,10,27,17,15,62.5,9.0,2.05,18.6,12.0,8.19,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,6,15,1.0,0.5,1.5,14.25,0.5,0.0,0.0
2018,10,28,6,30,2.0,1.0,1.6,14.6,1.0,0.0,0.0
2018,10,28,6,45,3.0,10.0,1.65,14.9,10.0,10.7,0.0
2018,10,28,7,0,4.0,19.0,1.7,15.2,19.0,19.08,6.68
2018,10,28,7,15,165.0,32.0,1.85,15.65,59.5,173.91,138.07
2018,10,28,7,30,326.0,45.0,2.0,16.1,100.0,311.21,255.16
2018,10,28,7,45,276.0,56.5,2.15,16.55,113.0,296.29,245.24
2018,10,28,8,0,226.0,68.0,2.3,17.0,126.0,282.53,234.63
2018,10,28,8,15,156.5,100.5,2.4,17.45,144.0,245.51,203.19
2018,10,28,8,30,87.0,133.0,2.5,17.9,162.0,219.32,179.47
2018,10,28,8,45,152.5,146.5,2.6,18.3,206.0,304.76,249.98
2018,10,28,9,0,218.0,160.0,2.7,18.7,250.0,395.3,322.16
2018,10,28,9,15,366.0,150.5,2.75,19.05,317.5,533.69,431.28
2018,10,28,9,30,514.0,141.0,2.8,19.4,385.0,658.76,526.05
2018,10,28,9,45,475.0,163.0,2.85,19.7,400.0,653.73,518.96
2018,10,28,10,0,436.0,185.0,2.9,20.0,415.0,645.07,509.97
2018,10,28,10,15,547.0,158.5,2.95,20.2,461.0,714.71,562.5
2018,10,28,10,30,658.0,132.0,3.0,20.4,507.0,791.79,616.59
2018,10,28,10,45,605.0,148.5,3.05,20.6,501.5,756.46,589.76
2018,10,28,11,0,552.0,165.0,3.1,20.8,496.0,718.34,561.53
2018,10,28,11,15,457.0,199.0,3.15,20.85,476.0,653.95,512.12
2018,10,28,11,30,362.0,233.0,3.2,20.9,456.0,580.7,455.9
2018,10,28,11,45,265.0,260.5,3.25,20.95,424.0,517.41,406.12
2018,10,28,12,0,168.0,288.0,3.3,21.0,392.0,442.67,347.22
2018,10,28,12,15,205.5,279.5,3.35,20.9,406.0,455.03,358.01
2018,10,28,12,30,243.0,271.0,3.4,20.8,420.0,476.82,375.24
2018,10,28,12,45,214.0,267.0,3.45,20.7,396.0,427.25,337.08
2018,10,28,13,0,185.0,263.0,3.5,20.6,372.0,391.39,309.22
2018,10,28,13,15,171.5,255.0,3.5,20.35,353.5,363.41,287.62
2018,10,28,13,30,158.0,247.0,3.5,20.1,335.0,336.27,266.47
2018,10,28,13,45,334.0,201.0,3.5,19.85,375.0,385.18,306.29
2018,10,28,14,0,510.0,155.0,3.5,19.6,415.0,415.91,329.45
2018,10,28,14,15,527.0,142.5,3.45,19.35,395.5,380.67,299.44
2018,10,28,14,30,544.0,130.0,3.4,19.1,376.0,342.78,266.46
2018,10,28,14,45,459.0,131.5,3.35,18.85,326.5,280.48,214.85
2018,10,28,15,0,374.0,133.0,3.3,18.6,277.0,226.97,170.76
2018,10,28,15,15,498.0,101.5,3.3,18.6,269.5,200.25,141.52
2018,10,28,15,30,622.0,70.0,3.3,18.6,262.0,160.04,100.7
2018,10,28,15,45,590.5,63.5,3.15,18.2,222.0,109.39,61.97
2018,10,28,16,0,559.0,57.0,3.0,17.8,182.0,62.42,35.49
2018,10,28,16,15,510.5,48.0,2.8,17.3,141.5,37.72,27.32
2018,10,28,16,30,462.0,39.0,2.6,16.8,101.0,31.46,21.36
2018,10,28,16,45,323.0,28.5,2.35,16.35,63.5,23.44,12.44
2018,10,28,17,0,184.0,18.0,2.1,15.9,26.0,16.37,0.0
2018,10,28,17,15,92.0,9.0,2.1,15.55,13.0,8.19,0.0
2018,10,28,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
