Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.0,1.9,12.65,0.5,0.0,0.0
2018,10,29,6,30,26.0,2.0,1.9,12.8,1.0,0.0,0.0
2018,10,29,6,45,48.0,13.5,1.85,13.0,15.5,37.94,0.0
2018,10,29,7,0,70.0,25.0,1.8,13.2,30.0,88.78,48.26
2018,10,29,7,15,103.5,42.0,1.85,13.5,56.0,139.15,109.44
2018,10,29,7,30,137.0,59.0,1.9,13.8,82.0,185.85,152.11
2018,10,29,7,45,169.0,76.0,1.9,14.1,113.0,233.65,194.05
2018,10,29,8,0,201.0,93.0,1.9,14.4,144.0,283.26,236.33
2018,10,29,8,15,234.5,108.5,2.05,14.7,178.5,333.35,278.09
2018,10,29,8,30,268.0,124.0,2.2,15.0,213.0,384.78,319.84
2018,10,29,8,45,294.5,137.5,2.3,15.35,247.5,428.46,354.23
2018,10,29,9,0,321.0,151.0,2.4,15.7,282.0,472.35,388.05
2018,10,29,9,15,333.5,166.0,2.5,16.0,313.0,505.61,412.72
2018,10,29,9,30,346.0,181.0,2.6,16.3,344.0,537.76,436.24
2018,10,29,9,45,414.5,177.5,2.75,16.6,385.5,615.09,495.05
2018,10,29,10,0,483.0,174.0,2.9,16.9,427.0,674.35,539.4
2018,10,29,10,15,624.5,141.5,2.9,17.15,484.5,773.42,611.75
2018,10,29,10,30,766.0,109.0,2.9,17.4,542.0,856.42,669.07
2018,10,29,10,45,847.0,89.5,2.9,17.65,582.5,901.18,698.45
2018,10,29,11,0,928.0,70.0,2.9,17.9,623.0,932.03,718.2
2018,10,29,11,15,932.5,69.5,2.9,18.3,633.0,921.63,709.1
2018,10,29,11,30,937.0,69.0,2.9,18.7,643.0,907.38,697.9
2018,10,29,11,45,926.5,72.5,2.9,19.1,642.0,881.31,678.65
2018,10,29,12,0,916.0,76.0,2.9,19.5,641.0,852.05,657.36
2018,10,29,12,15,910.5,77.0,2.9,19.75,634.5,820.92,635.19
2018,10,29,12,30,905.0,78.0,2.9,20.0,628.0,786.81,610.91
2018,10,29,12,45,907.0,76.5,2.85,20.3,617.5,752.58,586.13
2018,10,29,13,0,909.0,75.0,2.8,20.6,607.0,715.23,559.06
2018,10,29,13,15,901.5,74.0,2.8,20.65,586.5,669.28,524.52
2018,10,29,13,30,894.0,73.0,2.8,20.7,566.0,621.32,487.32
2018,10,29,13,45,771.0,98.5,2.8,20.8,508.5,536.99,421.19
2018,10,29,14,0,648.0,124.0,2.8,20.9,451.0,458.48,358.8
2018,10,29,14,15,745.5,94.5,2.8,20.85,447.0,435.31,337.78
2018,10,29,14,30,843.0,65.0,2.8,20.8,443.0,401.7,306.12
2018,10,29,14,45,821.5,63.0,2.85,20.7,404.0,341.77,253.72
2018,10,29,15,0,800.0,61.0,2.9,20.6,365.0,283.31,201.59
2018,10,29,15,15,768.0,58.0,2.9,20.6,322.0,223.03,148.31
2018,10,29,15,30,736.0,55.0,2.9,20.6,279.0,165.76,99.53
2018,10,29,15,45,688.5,51.0,2.7,20.05,233.5,109.44,57.71
2018,10,29,16,0,641.0,47.0,2.5,19.5,188.0,58.68,30.95
2018,10,29,16,15,554.5,41.5,2.45,18.65,142.5,32.41,22.52
2018,10,29,16,30,468.0,36.0,2.4,17.8,97.0,28.92,19.03
2018,10,29,16,45,316.0,26.5,2.4,16.9,60.0,21.71,10.55
2018,10,29,17,0,164.0,17.0,2.4,16.0,23.0,15.46,0.0
2018,10,29,17,15,82.0,8.5,2.45,15.7,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.05,11.8,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.1,12.0,2.0,0.0,0.0
2018,10,30,6,45,130.5,14.0,3.2,12.25,21.5,82.32,0.0
2018,10,30,7,0,231.0,25.0,3.3,12.5,41.0,193.35,99.93
2018,10,30,7,15,401.5,32.0,3.45,13.05,86.0,328.06,262.89
2018,10,30,7,30,572.0,39.0,3.6,13.6,131.0,460.4,379.88
2018,10,30,7,45,645.0,43.5,3.75,14.15,178.5,541.36,448.45
2018,10,30,8,0,718.0,48.0,3.9,14.7,226.0,625.33,516.23
2018,10,30,8,15,758.5,51.0,4.0,15.3,271.5,684.46,561.79
2018,10,30,8,30,799.0,54.0,4.1,15.9,317.0,743.36,605.41
2018,10,30,8,45,825.0,56.0,4.15,16.55,359.0,779.74,630.37
2018,10,30,9,0,851.0,58.0,4.2,17.2,401.0,822.21,659.18
2018,10,30,9,15,868.5,60.5,4.2,17.75,438.5,855.77,680.77
2018,10,30,9,30,886.0,63.0,4.2,18.3,476.0,886.51,699.98
2018,10,30,9,45,899.0,64.5,4.2,18.8,508.0,908.72,712.98
2018,10,30,10,0,912.0,66.0,4.2,19.3,540.0,927.53,723.53
2018,10,30,10,15,921.5,67.0,4.2,19.7,565.5,938.85,729.11
2018,10,30,10,30,931.0,68.0,4.2,20.1,591.0,946.41,732.2
2018,10,30,10,45,938.0,68.0,4.15,20.5,609.0,946.52,729.96
2018,10,30,11,0,945.0,68.0,4.1,20.9,627.0,942.72,725.21
2018,10,30,11,15,948.5,68.5,4.1,21.2,637.5,932.45,716.72
2018,10,30,11,30,952.0,69.0,4.1,21.5,648.0,918.28,705.72
2018,10,30,11,45,953.5,68.5,4.05,21.8,650.5,897.34,689.91
2018,10,30,12,0,955.0,68.0,4.0,22.1,653.0,872.7,671.69
2018,10,30,12,15,952.0,69.0,4.0,22.25,647.5,842.62,650.37
2018,10,30,12,30,949.0,70.0,4.0,22.4,642.0,809.26,626.76
2018,10,30,12,45,943.0,70.0,3.95,22.6,628.5,769.47,598.18
2018,10,30,13,0,937.0,70.0,3.9,22.8,615.0,727.0,567.59
2018,10,30,13,15,929.0,69.5,3.9,22.8,594.0,680.22,532.48
2018,10,30,13,30,921.0,69.0,3.9,22.8,573.0,631.39,494.46
2018,10,30,13,45,905.0,68.0,3.85,22.85,542.5,575.8,450.17
2018,10,30,14,0,889.0,67.0,3.8,22.9,512.0,519.46,404.16
2018,10,30,14,15,864.5,66.0,3.8,22.75,475.0,458.85,354.01
2018,10,30,14,30,840.0,65.0,3.8,22.6,438.0,399.0,303.04
2018,10,30,14,45,764.0,70.5,3.75,22.5,386.5,328.5,243.43
2018,10,30,15,0,688.0,76.0,3.7,22.4,335.0,263.6,188.19
2018,10,30,15,15,660.5,70.0,3.7,22.4,294.5,207.74,139.23
2018,10,30,15,30,633.0,64.0,3.7,22.4,254.0,154.58,94.27
2018,10,30,15,45,611.5,56.0,3.35,21.55,214.5,103.17,55.45
2018,10,30,16,0,590.0,48.0,3.0,20.7,175.0,54.21,28.5
2018,10,30,16,15,515.5,41.5,2.85,19.65,133.0,32.42,22.39
2018,10,30,16,30,441.0,35.0,2.7,18.6,91.0,28.11,18.18
2018,10,30,16,45,274.5,24.0,2.5,17.6,54.0,19.47,8.26
2018,10,30,17,0,108.0,13.0,2.3,16.6,17.0,11.82,0.0
2018,10,30,17,15,54.0,6.5,2.35,16.3,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,1.9,12.85,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,1.9,13.2,2.0,0.0,0.0
2018,10,31,6,45,30.5,10.0,1.9,13.5,10.5,25.31,0.0
2018,10,31,7,0,34.0,17.0,1.9,13.8,19.0,42.82,14.38
2018,10,31,7,15,32.5,30.0,2.1,14.5,33.5,61.71,44.88
2018,10,31,7,30,31.0,43.0,2.3,15.2,48.0,66.22,50.51
2018,10,31,7,45,43.0,56.5,2.45,15.85,65.5,90.09,71.59
2018,10,31,8,0,55.0,70.0,2.6,16.5,83.0,126.61,102.88
2018,10,31,8,15,93.5,91.0,2.7,17.05,119.0,183.58,151.41
2018,10,31,8,30,132.0,112.0,2.8,17.6,155.0,242.16,200.23
2018,10,31,8,45,258.5,126.0,2.9,18.15,224.0,382.34,315.42
2018,10,31,9,0,385.0,140.0,3.0,18.7,293.0,530.3,431.5
2018,10,31,9,15,492.5,131.5,3.05,19.3,346.5,619.42,499.12
2018,10,31,9,30,600.0,123.0,3.1,19.9,400.0,718.7,570.55
2018,10,31,9,45,651.5,118.5,3.2,20.45,438.0,765.37,602.01
2018,10,31,10,0,703.0,114.0,3.3,21.0,476.0,809.7,631.69
2018,10,31,10,15,775.0,99.0,3.35,21.5,516.0,852.02,659.42
2018,10,31,10,30,847.0,84.0,3.4,22.0,556.0,896.74,688.51
2018,10,31,10,45,804.5,100.0,3.45,22.5,559.5,871.43,668.67
2018,10,31,11,0,762.0,116.0,3.5,23.0,563.0,842.14,646.72
2018,10,31,11,15,773.5,114.5,3.45,23.3,575.0,838.25,642.72
2018,10,31,11,30,785.0,113.0,3.4,23.6,587.0,830.79,636.19
2018,10,31,11,45,740.5,128.0,3.4,23.95,576.5,795.11,610.14
2018,10,31,12,0,696.0,143.0,3.4,24.3,566.0,753.6,580.13
2018,10,31,12,15,668.0,150.5,3.35,24.4,553.5,715.94,552.81
2018,10,31,12,30,640.0,158.0,3.3,24.5,541.0,677.1,523.62
2018,10,31,12,45,704.5,134.0,3.25,24.65,547.5,671.87,520.14
2018,10,31,13,0,769.0,110.0,3.2,24.8,554.0,657.44,509.42
2018,10,31,13,15,668.5,135.0,3.2,24.85,511.0,584.99,453.91
2018,10,31,13,30,568.0,160.0,3.2,24.9,468.0,510.98,396.96
2018,10,31,13,45,489.5,170.5,3.2,24.9,426.5,446.95,347.14
2018,10,31,14,0,411.0,181.0,3.2,24.9,385.0,388.7,301.17
2018,10,31,14,15,400.0,169.5,3.1,24.85,357.0,346.78,267.31
2018,10,31,14,30,389.0,158.0,3.0,24.8,329.0,305.46,233.18
2018,10,31,14,45,318.0,152.0,2.95,24.7,283.5,246.65,186.06
2018,10,31,15,0,247.0,146.0,2.9,24.6,238.0,199.7,148.7
2018,10,31,15,15,231.5,129.5,2.9,24.6,207.5,163.7,118.82
2018,10,31,15,30,216.0,113.0,2.9,24.6,177.0,129.68,91.1
2018,10,31,15,45,173.0,96.0,2.45,23.8,142.0,94.83,65.46
2018,10,31,16,0,130.0,79.0,2.0,23.0,107.0,67.14,47.29
2018,10,31,16,15,103.0,61.5,1.95,22.2,80.0,49.3,36.45
2018,10,31,16,30,76.0,44.0,1.9,21.4,53.0,35.84,24.28
2018,10,31,16,45,47.5,27.0,1.85,20.55,32.0,22.46,9.37
2018,10,31,17,0,19.0,10.0,1.8,19.7,11.0,9.1,0.0
2018,10,31,17,15,9.5,5.0,1.8,19.4,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,6,15,3.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,11,1,6,30,6.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,6,45,64.5,11.0,1.3,16.1,15.0,44.21,0.0
2018,11,1,7,0,123.0,22.0,1.3,16.4,30.0,123.39,38.56
2018,11,1,7,15,185.0,37.0,1.5,17.05,60.0,197.27,151.97
2018,11,1,7,30,247.0,52.0,1.7,17.7,90.0,263.57,212.61
2018,11,1,7,45,355.5,59.5,1.85,18.4,134.5,356.59,291.3
2018,11,1,8,0,464.0,67.0,2.0,19.1,179.0,463.55,378.04
2018,11,1,8,15,475.0,78.5,2.05,19.65,212.5,501.59,407.57
2018,11,1,8,30,486.0,90.0,2.1,20.2,246.0,538.45,435.06
2018,11,1,8,45,458.5,110.0,2.15,20.75,273.0,546.2,439.28
2018,11,1,9,0,431.0,130.0,2.2,21.3,300.0,556.63,444.85
2018,11,1,9,15,472.0,135.0,2.2,21.85,337.5,604.95,479.68
2018,11,1,9,30,513.0,140.0,2.2,22.4,375.0,652.72,512.92
2018,11,1,9,45,628.0,120.0,2.25,22.95,427.5,744.5,576.73
2018,11,1,10,0,743.0,100.0,2.3,23.5,480.0,826.86,631.7
2018,11,1,10,15,771.0,96.5,2.25,23.95,507.5,843.6,639.94
2018,11,1,10,30,799.0,93.0,2.2,24.4,535.0,862.25,650.06
2018,11,1,10,45,755.5,110.5,2.2,24.85,539.0,837.42,631.08
2018,11,1,11,0,712.0,128.0,2.2,25.3,543.0,815.05,614.33
2018,11,1,11,15,759.5,115.5,2.2,25.65,565.0,825.24,620.2
2018,11,1,11,30,807.0,103.0,2.2,26.0,587.0,836.69,626.74
2018,11,1,11,45,864.5,85.0,2.15,26.35,605.0,837.43,625.69
2018,11,1,12,0,922.0,67.0,2.1,26.7,623.0,840.2,626.24
2018,11,1,12,15,916.5,69.0,2.05,26.9,617.5,810.36,605.27
2018,11,1,12,30,911.0,71.0,2.0,27.1,612.0,777.49,582.57
2018,11,1,12,45,872.5,81.0,2.0,27.3,590.0,726.89,548.01
2018,11,1,13,0,834.0,91.0,2.0,27.5,568.0,680.0,514.96
2018,11,1,13,15,840.0,85.5,1.95,27.5,551.5,640.19,485.72
2018,11,1,13,30,846.0,80.0,1.9,27.5,535.0,597.48,453.58
2018,11,1,13,45,765.5,95.0,1.85,27.5,491.0,526.08,399.39
2018,11,1,14,0,685.0,110.0,1.8,27.5,447.0,459.66,348.1
2018,11,1,14,15,666.0,105.0,1.75,27.3,414.0,406.62,306.05
2018,11,1,14,30,647.0,100.0,1.7,27.1,381.0,354.34,263.32
2018,11,1,14,45,663.0,87.5,1.7,26.95,353.0,307.56,223.07
2018,11,1,15,0,679.0,75.0,1.7,26.8,325.0,258.18,179.54
2018,11,1,15,15,644.0,70.0,1.7,26.8,284.0,202.39,132.31
2018,11,1,15,30,609.0,65.0,1.7,26.8,243.0,150.17,89.72
2018,11,1,15,45,564.5,59.0,1.5,25.55,202.0,100.04,53.96
2018,11,1,16,0,520.0,53.0,1.3,24.3,161.0,55.19,30.8
2018,11,1,16,15,409.5,45.5,1.35,23.4,117.5,35.88,24.87
2018,11,1,16,30,299.0,38.0,1.4,22.5,74.0,30.89,19.96
2018,11,1,16,45,193.5,26.0,1.45,21.6,45.0,20.47,7.02
2018,11,1,17,0,88.0,14.0,1.5,20.7,16.0,12.73,0.0
2018,11,1,17,15,44.0,7.0,1.5,20.3,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.55,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,6,45,134.5,11.0,1.55,14.7,19.0,81.14,0.0
2018,11,2,7,0,269.0,22.0,1.5,14.8,38.0,206.3,41.22
2018,11,2,7,15,405.0,29.5,1.55,15.5,78.0,325.57,251.09
2018,11,2,7,30,541.0,37.0,1.6,16.2,118.0,434.18,349.49
2018,11,2,7,45,609.5,42.0,1.65,16.9,163.0,510.78,413.11
2018,11,2,8,0,678.0,47.0,1.7,17.6,208.0,590.18,475.16
2018,11,2,8,15,707.5,52.5,1.65,18.25,250.0,642.39,513.44
2018,11,2,8,30,737.0,58.0,1.6,18.9,292.0,693.91,549.37
2018,11,2,8,45,768.0,60.5,1.55,19.55,333.5,741.59,580.9
2018,11,2,9,0,799.0,63.0,1.5,20.2,375.0,787.78,610.14
2018,11,2,9,15,810.5,67.5,1.5,20.8,410.0,817.73,627.88
2018,11,2,9,30,822.0,72.0,1.5,21.4,445.0,844.75,643.38
2018,11,2,9,45,833.5,75.5,1.45,22.05,476.0,867.32,654.91
2018,11,2,10,0,845.0,79.0,1.4,22.7,507.0,886.58,664.08
2018,11,2,10,15,847.0,82.0,1.45,23.15,529.0,893.08,666.6
2018,11,2,10,30,849.0,85.0,1.5,23.6,551.0,895.97,666.99
2018,11,2,10,45,877.0,81.5,1.5,24.0,576.0,901.87,669.04
2018,11,2,11,0,905.0,78.0,1.5,24.4,601.0,912.87,674.52
2018,11,2,11,15,852.0,94.5,1.55,24.7,593.5,880.72,652.59
2018,11,2,11,30,799.0,111.0,1.6,25.0,586.0,837.11,623.42
2018,11,2,11,45,785.5,115.5,1.7,25.3,584.0,811.36,606.71
2018,11,2,12,0,772.0,120.0,1.8,25.6,582.0,782.97,587.89
2018,11,2,12,15,740.0,128.5,1.8,25.7,568.5,745.91,562.64
2018,11,2,12,30,708.0,137.0,1.8,25.8,555.0,703.71,533.22
2018,11,2,12,45,686.5,139.0,1.85,25.9,537.0,661.42,503.12
2018,11,2,13,0,665.0,141.0,1.9,26.0,519.0,618.3,471.87
2018,11,2,13,15,777.0,107.5,1.9,25.9,534.0,621.62,474.96
2018,11,2,13,30,889.0,74.0,1.9,25.8,549.0,612.4,467.74
2018,11,2,13,45,878.5,72.5,1.9,25.75,521.5,560.99,428.06
2018,11,2,14,0,868.0,71.0,1.9,25.7,494.0,508.36,386.53
2018,11,2,14,15,821.0,74.5,1.85,25.6,452.5,444.22,335.2
2018,11,2,14,30,774.0,78.0,1.8,25.5,411.0,382.03,284.24
2018,11,2,14,45,726.5,75.5,1.75,25.45,365.5,317.43,230.51
2018,11,2,15,0,679.0,73.0,1.7,25.4,320.0,255.37,178.22
2018,11,2,15,15,625.5,72.0,1.7,25.4,278.0,199.49,131.38
2018,11,2,15,30,572.0,71.0,1.7,25.4,236.0,149.27,91.07
2018,11,2,15,45,480.5,66.0,1.65,24.45,188.0,98.18,56.08
2018,11,2,16,0,389.0,61.0,1.6,23.5,140.0,56.78,34.65
2018,11,2,16,15,333.0,50.0,1.65,22.65,105.5,38.35,27.0
2018,11,2,16,30,277.0,39.0,1.7,21.8,71.0,30.37,19.46
2018,11,2,16,45,169.0,25.5,1.8,20.95,42.0,20.07,5.6
2018,11,2,17,0,61.0,12.0,1.9,20.1,13.0,10.91,0.0
2018,11,2,17,15,30.5,6.0,2.05,19.6,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,6,45,149.5,10.5,1.95,14.9,19.0,88.4,0.0
2018,11,3,7,0,299.0,21.0,1.9,15.1,38.0,220.54,6.26
2018,11,3,7,15,441.0,28.0,2.1,15.8,79.0,336.8,257.77
2018,11,3,7,30,583.0,35.0,2.3,16.5,120.0,458.81,369.4
2018,11,3,7,45,649.5,39.0,2.45,17.2,165.0,533.98,432.81
2018,11,3,8,0,716.0,43.0,2.6,17.9,210.0,611.65,494.63
2018,11,3,8,15,757.0,46.5,2.7,18.5,255.0,671.1,539.9
2018,11,3,8,30,798.0,50.0,2.8,19.1,300.0,722.7,577.45
2018,11,3,8,45,825.0,52.5,2.85,19.7,342.0,768.0,608.75
2018,11,3,9,0,852.0,55.0,2.9,20.3,384.0,811.67,637.9
2018,11,3,9,15,871.0,57.5,2.95,20.95,422.0,846.3,659.75
2018,11,3,9,30,890.0,60.0,3.0,21.6,460.0,878.18,679.29
2018,11,3,9,45,903.0,61.5,3.0,22.2,491.5,900.25,691.53
2018,11,3,10,0,916.0,63.0,3.0,22.8,523.0,918.93,701.39
2018,11,3,10,15,925.0,64.5,3.0,23.3,548.5,930.37,706.57
2018,11,3,10,30,934.0,66.0,3.0,23.8,574.0,938.03,709.33
2018,11,3,10,45,939.5,67.0,3.05,24.3,592.0,938.01,707.4
2018,11,3,11,0,945.0,68.0,3.1,24.8,610.0,934.07,703.05
2018,11,3,11,15,900.5,80.5,3.05,25.1,604.0,896.35,675.76
2018,11,3,11,30,856.0,93.0,3.0,25.4,598.0,863.6,652.22
2018,11,3,11,45,817.5,106.0,2.95,25.75,590.0,825.92,625.18
2018,11,3,12,0,779.0,119.0,2.9,26.1,582.0,785.94,596.58
2018,11,3,12,15,590.5,171.5,2.85,26.25,520.5,672.68,514.61
2018,11,3,12,30,402.0,224.0,2.8,26.4,459.0,557.07,427.53
2018,11,3,12,45,518.0,185.5,2.7,26.55,481.5,581.89,447.49
2018,11,3,13,0,634.0,147.0,2.6,26.7,504.0,602.17,462.43
2018,11,3,13,15,697.5,125.5,2.55,26.65,505.5,589.97,453.07
2018,11,3,13,30,761.0,104.0,2.5,26.6,507.0,569.27,437.0
2018,11,3,13,45,679.0,115.5,2.45,26.6,461.5,497.73,381.86
2018,11,3,14,0,597.0,127.0,2.4,26.6,416.0,430.8,329.63
2018,11,3,14,15,663.0,103.0,2.35,26.4,403.0,401.3,304.55
2018,11,3,14,30,729.0,79.0,2.3,26.2,390.0,364.54,271.92
2018,11,3,14,45,689.0,78.0,2.3,26.05,350.0,305.13,222.0
2018,11,3,15,0,649.0,77.0,2.3,25.9,310.0,250.17,175.12
2018,11,3,15,15,515.5,83.5,2.3,25.9,254.0,186.2,124.97
2018,11,3,15,30,382.0,90.0,2.3,25.9,198.0,134.99,87.66
2018,11,3,15,45,472.5,69.0,2.0,24.45,179.5,99.7,57.75
2018,11,3,16,0,563.0,48.0,1.7,23.0,161.0,50.92,27.45
2018,11,3,16,15,521.5,40.5,1.75,22.15,124.0,32.09,21.7
2018,11,3,16,30,480.0,33.0,1.8,21.3,87.0,26.94,16.56
2018,11,3,16,45,311.0,23.5,1.85,20.45,52.0,19.61,3.87
2018,11,3,17,0,142.0,14.0,1.9,19.6,17.0,12.73,0.0
2018,11,3,17,15,71.0,7.0,1.95,19.2,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,4,6,45,60.5,10.0,2.05,12.85,13.0,40.92,0.0
2018,11,4,7,0,121.0,20.0,2.0,12.9,26.0,115.75,0.0
2018,11,4,7,15,198.0,33.5,2.0,13.55,56.0,200.75,152.29
2018,11,4,7,30,275.0,47.0,2.0,14.2,86.0,274.56,223.62
2018,11,4,7,45,331.5,58.5,1.95,14.85,122.5,337.49,278.78
2018,11,4,8,0,388.0,70.0,1.9,15.5,159.0,404.24,334.64
2018,11,4,8,15,430.0,80.0,1.85,16.1,197.5,460.6,379.99
2018,11,4,8,30,472.0,90.0,1.8,16.7,236.0,518.25,424.34
2018,11,4,8,45,466.5,104.5,1.75,17.25,265.5,543.26,441.69
2018,11,4,9,0,461.0,119.0,1.7,17.8,295.0,565.88,456.57
2018,11,4,9,15,462.5,132.5,1.65,18.45,324.0,590.93,472.72
2018,11,4,9,30,464.0,146.0,1.6,19.1,353.0,613.85,486.83
2018,11,4,9,45,539.5,138.0,1.55,19.75,394.5,674.37,529.17
2018,11,4,10,0,615.0,130.0,1.5,20.4,436.0,743.03,574.79
2018,11,4,10,15,738.5,109.5,1.45,20.95,495.0,830.08,631.7
2018,11,4,10,30,862.0,89.0,1.4,21.5,554.0,908.86,680.85
2018,11,4,10,45,865.0,90.0,1.35,22.0,569.5,906.43,675.46
2018,11,4,11,0,868.0,91.0,1.3,22.5,585.0,900.34,668.81
2018,11,4,11,15,801.0,108.5,1.4,22.85,570.5,848.59,634.49
2018,11,4,11,30,734.0,126.0,1.5,23.2,556.0,799.56,602.0
2018,11,4,11,45,811.0,107.5,1.55,23.55,584.5,820.42,616.23
2018,11,4,12,0,888.0,89.0,1.6,23.9,613.0,832.34,623.74
2018,11,4,12,15,911.0,83.0,1.75,24.0,616.5,816.43,614.26
2018,11,4,12,30,934.0,77.0,1.9,24.1,620.0,795.98,601.85
2018,11,4,12,45,895.5,81.0,2.05,24.2,592.0,738.11,563.27
2018,11,4,13,0,857.0,85.0,2.2,24.3,564.0,684.13,526.01
2018,11,4,13,15,857.5,82.0,2.3,24.25,547.0,642.76,495.9
2018,11,4,13,30,858.0,79.0,2.4,24.2,530.0,598.89,462.88
2018,11,4,13,45,834.0,79.0,2.5,24.15,498.5,542.6,419.5
2018,11,4,14,0,810.0,79.0,2.6,24.1,467.0,486.49,374.96
2018,11,4,14,15,795.5,74.0,2.6,23.9,433.0,429.98,328.72
2018,11,4,14,30,781.0,69.0,2.6,23.7,399.0,373.47,281.01
2018,11,4,14,45,749.5,69.0,2.65,23.55,361.5,316.59,232.02
2018,11,4,15,0,718.0,69.0,2.7,23.4,324.0,262.01,184.21
2018,11,4,15,15,687.5,62.0,2.7,23.4,281.5,203.68,133.65
2018,11,4,15,30,657.0,55.0,2.7,23.4,239.0,148.38,87.62
2018,11,4,15,45,593.5,51.5,2.6,22.3,195.5,94.19,49.2
2018,11,4,16,0,530.0,48.0,2.5,21.2,152.0,49.63,27.44
2018,11,4,16,15,410.5,41.5,2.55,20.45,109.0,32.8,22.43
2018,11,4,16,30,291.0,35.0,2.6,19.7,66.0,28.58,17.88
2018,11,4,16,45,195.5,23.5,2.6,18.9,40.0,19.62,2.05
2018,11,4,17,0,100.0,12.0,2.6,18.1,14.0,10.91,0.0
2018,11,4,17,15,50.0,6.0,2.65,17.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,6,45,137.0,10.0,2.25,12.45,16.5,80.96,0.0
2018,11,5,7,0,274.0,20.0,2.3,12.7,33.0,200.99,0.0
2018,11,5,7,15,409.0,26.5,2.4,13.2,71.0,313.84,236.39
2018,11,5,7,30,544.0,33.0,2.5,13.7,109.0,428.6,348.43
2018,11,5,7,45,614.5,37.0,2.65,14.25,152.5,504.45,414.46
2018,11,5,8,0,685.0,41.0,2.8,14.8,196.0,583.3,478.98
2018,11,5,8,15,728.0,44.5,2.9,15.45,240.0,642.93,525.52
2018,11,5,8,30,771.0,48.0,3.0,16.1,284.0,694.97,564.36
2018,11,5,8,45,801.0,50.0,3.1,16.7,325.0,741.11,597.45
2018,11,5,9,0,831.0,52.0,3.2,17.3,366.0,785.91,628.55
2018,11,5,9,15,847.5,55.5,3.2,17.85,403.0,819.31,650.15
2018,11,5,9,30,864.0,59.0,3.2,18.4,440.0,849.92,669.36
2018,11,5,9,45,873.5,62.5,3.2,19.0,471.0,871.22,681.52
2018,11,5,10,0,883.0,66.0,3.2,19.6,502.0,889.1,691.22
2018,11,5,10,15,893.0,67.0,3.15,20.0,527.0,900.58,696.63
2018,11,5,10,30,903.0,68.0,3.1,20.4,552.0,908.44,699.63
2018,11,5,10,45,910.5,68.5,3.0,20.8,570.0,909.69,697.82
2018,11,5,11,0,918.0,69.0,2.9,21.2,588.0,907.14,693.57
2018,11,5,11,15,921.5,70.0,2.85,21.45,598.5,897.87,685.66
2018,11,5,11,30,925.0,71.0,2.8,21.7,609.0,884.83,675.37
2018,11,5,11,45,926.0,71.0,2.75,22.0,611.5,864.74,660.29
2018,11,5,12,0,927.0,71.0,2.7,22.3,614.0,841.1,642.93
2018,11,5,12,15,925.5,71.5,2.7,22.45,609.5,812.62,623.03
2018,11,5,12,30,924.0,72.0,2.7,22.6,605.0,780.91,600.9
2018,11,5,12,45,919.0,71.5,2.7,22.75,592.0,742.48,573.95
2018,11,5,13,0,914.0,71.0,2.7,22.9,579.0,701.41,544.82
2018,11,5,13,15,907.0,70.5,2.65,22.9,559.0,656.64,510.71
2018,11,5,13,30,900.0,70.0,2.6,22.9,539.0,609.8,474.29
2018,11,5,13,45,888.5,68.5,2.6,22.95,511.5,557.63,433.06
2018,11,5,14,0,877.0,67.0,2.6,23.0,484.0,504.32,389.76
2018,11,5,14,15,859.5,65.5,2.6,22.85,450.5,447.52,342.77
2018,11,5,14,30,842.0,64.0,2.6,22.7,417.0,390.6,294.23
2018,11,5,14,45,818.5,61.5,2.6,22.55,378.0,330.63,242.13
2018,11,5,15,0,795.0,59.0,2.6,22.4,339.0,272.03,190.28
2018,11,5,15,15,760.0,56.5,2.6,22.4,296.5,212.71,138.46
2018,11,5,15,30,725.0,54.0,2.6,22.4,254.0,156.73,91.75
2018,11,5,15,45,671.0,49.5,2.4,21.25,209.0,100.95,52.08
2018,11,5,16,0,617.0,45.0,2.2,20.1,164.0,51.55,28.18
2018,11,5,16,15,524.5,39.0,2.25,19.2,121.0,31.04,21.0
2018,11,5,16,30,432.0,33.0,2.3,18.3,78.0,27.13,16.65
2018,11,5,16,45,268.0,21.5,2.35,17.4,45.0,17.91,0.0
2018,11,5,17,0,104.0,10.0,2.4,16.5,12.0,9.1,0.0
2018,11,5,17,15,52.0,5.0,2.4,16.15,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,90.0,9.5,2.0,10.95,13.5,55.73,0.0
2018,11,6,7,0,180.0,19.0,2.0,11.1,27.0,144.79,0.0
2018,11,6,7,15,361.5,28.0,2.1,11.8,68.5,294.77,218.51
2018,11,6,7,30,543.0,37.0,2.2,12.5,110.0,430.06,349.55
2018,11,6,7,45,619.5,41.5,2.3,13.2,155.0,511.95,420.47
2018,11,6,8,0,696.0,46.0,2.4,13.9,200.0,596.47,488.94
2018,11,6,8,15,739.0,49.5,2.4,14.55,244.5,656.7,535.32
2018,11,6,8,30,782.0,53.0,2.4,15.2,289.0,716.84,579.47
2018,11,6,8,45,811.5,55.5,2.45,15.8,331.0,764.0,612.64
2018,11,6,9,0,841.0,58.0,2.5,16.4,373.0,801.17,637.51
2018,11,6,9,15,861.0,60.5,2.5,17.05,410.5,836.14,659.69
2018,11,6,9,30,881.0,63.0,2.5,17.7,448.0,868.46,679.47
2018,11,6,9,45,894.5,64.5,2.45,18.35,479.5,890.67,691.4
2018,11,6,10,0,908.0,66.0,2.4,19.0,511.0,909.55,700.93
2018,11,6,10,15,918.0,67.5,2.4,19.55,536.5,921.74,706.55
2018,11,6,10,30,928.0,69.0,2.4,20.1,562.0,930.19,709.75
2018,11,6,10,45,935.0,69.5,2.35,20.65,580.0,930.84,707.3
2018,11,6,11,0,942.0,70.0,2.3,21.2,598.0,927.61,702.46
2018,11,6,11,15,945.5,70.5,2.35,21.6,608.5,917.4,694.46
2018,11,6,11,30,949.0,71.0,2.4,22.0,619.0,903.34,684.06
2018,11,6,11,45,950.5,70.5,2.4,22.4,621.5,882.59,668.82
2018,11,6,12,0,952.0,70.0,2.4,22.8,624.0,858.19,651.27
2018,11,6,12,15,948.5,71.0,2.4,23.0,618.5,828.09,630.39
2018,11,6,12,30,945.0,72.0,2.4,23.2,613.0,794.79,607.32
2018,11,6,12,45,938.0,72.0,2.4,23.4,599.0,754.82,579.52
2018,11,6,13,0,931.0,72.0,2.4,23.6,585.0,712.29,549.5
2018,11,6,13,15,923.0,71.0,2.35,23.65,564.0,665.68,514.29
2018,11,6,13,30,915.0,70.0,2.3,23.7,543.0,617.07,476.8
2018,11,6,13,45,903.5,68.0,2.3,23.75,515.0,563.73,435.07
2018,11,6,14,0,892.0,66.0,2.3,23.8,487.0,509.24,391.21
2018,11,6,14,15,876.0,64.0,2.2,23.65,453.0,451.91,343.85
2018,11,6,14,30,860.0,62.0,2.1,23.5,419.0,394.42,294.96
2018,11,6,14,45,837.0,59.5,2.05,23.35,379.5,334.3,242.99
2018,11,6,15,0,814.0,57.0,2.0,23.2,340.0,274.19,190.19
2018,11,6,15,15,779.5,54.0,2.0,23.2,297.0,213.52,137.56
2018,11,6,15,30,745.0,51.0,2.0,23.2,254.0,156.12,89.97
2018,11,6,15,45,692.5,47.0,1.7,21.75,209.0,99.85,50.31
2018,11,6,16,0,640.0,43.0,1.4,20.3,164.0,49.72,26.63
2018,11,6,16,15,550.5,36.5,1.5,19.4,120.5,31.68,21.5
2018,11,6,16,30,461.0,30.0,1.6,18.5,77.0,26.82,16.19
2018,11,6,16,45,289.5,20.5,1.65,17.55,44.5,17.1,0.0
2018,11,6,17,0,118.0,11.0,1.7,16.6,12.0,10.01,0.0
2018,11,6,17,15,59.0,5.5,1.8,16.25,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,45,104.5,9.0,0.9,12.25,13.5,8.19,0.0
2018,11,7,7,0,209.0,18.0,0.9,12.3,27.0,134.49,0.0
2018,11,7,7,15,365.5,26.0,1.0,12.85,65.0,294.25,210.7
2018,11,7,7,30,522.0,34.0,1.1,13.4,103.0,412.6,330.73
2018,11,7,7,45,595.0,39.5,1.2,14.0,147.0,491.38,398.53
2018,11,7,8,0,668.0,45.0,1.3,14.6,191.0,573.3,464.17
2018,11,7,8,15,714.0,48.5,1.4,15.2,235.0,634.71,511.4
2018,11,7,8,30,760.0,52.0,1.5,15.8,279.0,696.34,556.8
2018,11,7,8,45,790.5,55.0,1.55,16.4,320.5,744.32,590.12
2018,11,7,9,0,821.0,58.0,1.6,17.0,362.0,790.78,621.31
2018,11,7,9,15,841.5,59.5,1.65,17.55,398.5,816.05,636.85
2018,11,7,9,30,862.0,61.0,1.7,18.1,435.0,847.1,656.32
2018,11,7,9,45,876.0,63.5,1.75,18.65,466.5,870.9,670.42
2018,11,7,10,0,890.0,66.0,1.8,19.2,498.0,891.41,682.23
2018,11,7,10,15,900.5,67.0,1.8,19.65,523.0,903.32,687.86
2018,11,7,10,30,911.0,68.0,1.8,20.1,548.0,911.59,691.19
2018,11,7,10,45,917.5,68.5,1.8,20.55,565.5,911.9,689.31
2018,11,7,11,0,924.0,69.0,1.8,21.0,583.0,908.41,685.12
2018,11,7,11,15,928.0,69.5,1.8,21.25,593.5,898.91,677.61
2018,11,7,11,30,932.0,70.0,1.8,21.5,604.0,885.63,667.78
2018,11,7,11,45,933.0,69.5,1.8,21.75,606.0,864.88,653.08
2018,11,7,12,0,934.0,69.0,1.8,22.0,608.0,840.57,636.13
2018,11,7,12,15,932.5,69.0,1.8,22.15,603.0,811.44,616.2
2018,11,7,12,30,931.0,69.0,1.8,22.3,598.0,779.09,594.07
2018,11,7,12,45,926.5,68.5,1.85,22.4,585.0,740.95,568.36
2018,11,7,13,0,922.0,68.0,1.9,22.5,572.0,700.12,540.27
2018,11,7,13,15,914.0,67.0,1.95,22.55,551.5,654.03,506.1
2018,11,7,13,30,906.0,66.0,2.0,22.6,531.0,605.98,469.52
2018,11,7,13,45,894.5,64.5,2.05,22.6,503.5,553.76,428.82
2018,11,7,14,0,883.0,63.0,2.1,22.6,476.0,500.41,385.92
2018,11,7,14,15,867.0,61.5,2.1,22.45,443.0,444.21,339.48
2018,11,7,14,30,851.0,60.0,2.1,22.3,410.0,387.88,291.43
2018,11,7,14,45,828.0,58.0,2.15,22.2,371.5,328.9,240.16
2018,11,7,15,0,805.0,56.0,2.2,22.1,333.0,269.95,188.04
2018,11,7,15,15,770.5,53.0,2.2,22.1,290.5,209.95,135.67
2018,11,7,15,30,736.0,50.0,2.2,22.1,248.0,153.21,88.43
2018,11,7,15,45,683.0,46.0,1.85,21.0,203.5,97.58,49.09
2018,11,7,16,0,630.0,42.0,1.5,19.9,159.0,48.14,25.8
2018,11,7,16,15,541.0,36.0,1.55,19.0,116.5,31.29,21.16
2018,11,7,16,30,452.0,30.0,1.6,18.1,74.0,24.64,14.24
2018,11,7,16,45,273.5,19.5,1.65,17.15,42.0,16.24,0.0
2018,11,7,17,0,95.0,9.0,1.7,16.2,10.0,8.19,0.0
2018,11,7,17,15,47.5,4.5,1.7,15.8,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
