Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,45,18.0,3.5,1.0,7.0,3.5,0.0,0.0
2018,11,18,7,0,36.0,7.0,1.0,7.0,7.0,25.98,0.0
2018,11,18,7,15,127.0,21.5,1.1,7.65,31.5,124.0,0.0
2018,11,18,7,30,218.0,36.0,1.2,8.3,56.0,222.56,168.42
2018,11,18,7,45,304.0,49.0,1.35,8.9,93.5,301.54,248.32
2018,11,18,8,0,390.0,62.0,1.5,9.5,131.0,387.41,323.48
2018,11,18,8,15,381.0,74.0,1.6,10.05,156.5,406.98,341.64
2018,11,18,8,30,372.0,86.0,1.7,10.6,182.0,424.86,357.16
2018,11,18,8,45,472.5,91.5,1.75,11.1,233.5,519.11,433.81
2018,11,18,9,0,573.0,97.0,1.8,11.6,285.0,622.14,512.66
2018,11,18,9,15,612.5,101.0,1.8,12.15,322.5,670.5,546.91
2018,11,18,9,30,652.0,105.0,1.8,12.7,360.0,717.37,579.54
2018,11,18,9,45,666.5,111.0,1.8,13.3,389.5,743.14,595.84
2018,11,18,10,0,681.0,117.0,1.8,13.9,419.0,766.24,610.13
2018,11,18,10,15,697.5,119.5,1.8,14.4,443.5,784.18,620.78
2018,11,18,10,30,714.0,122.0,1.8,14.9,468.0,799.09,629.28
2018,11,18,10,45,726.5,123.5,1.8,15.45,486.5,806.17,632.14
2018,11,18,11,0,739.0,125.0,1.8,16.0,505.0,809.97,632.86
2018,11,18,11,15,745.5,126.0,1.75,16.4,515.5,804.74,627.22
2018,11,18,11,30,752.0,127.0,1.7,16.8,526.0,796.23,619.53
2018,11,18,11,45,755.0,126.5,1.7,17.2,529.0,779.92,607.0
2018,11,18,12,0,758.0,126.0,1.7,17.6,532.0,760.53,592.51
2018,11,18,12,15,734.0,133.0,1.65,17.8,523.0,725.91,567.04
2018,11,18,12,30,710.0,140.0,1.6,18.0,514.0,689.64,539.35
2018,11,18,12,45,675.0,146.5,1.55,18.2,495.5,643.93,504.53
2018,11,18,13,0,640.0,153.0,1.5,18.4,477.0,598.09,469.3
2018,11,18,13,15,628.0,150.0,1.45,18.45,458.0,557.57,438.13
2018,11,18,13,30,616.0,147.0,1.4,18.5,439.0,516.21,405.68
2018,11,18,13,45,599.0,142.5,1.3,18.55,413.5,466.63,366.22
2018,11,18,14,0,582.0,138.0,1.2,18.6,388.0,421.15,329.05
2018,11,18,14,15,532.0,129.0,1.15,18.35,344.5,357.85,278.2
2018,11,18,14,30,482.0,120.0,1.1,18.1,301.0,298.89,229.93
2018,11,18,14,45,471.0,111.5,1.0,17.9,273.5,257.3,193.77
2018,11,18,15,0,460.0,103.0,0.9,17.7,246.0,216.33,157.58
2018,11,18,15,15,420.5,94.5,0.9,17.7,211.0,170.49,118.79
2018,11,18,15,30,381.0,86.0,0.9,17.7,176.0,128.89,85.03
2018,11,18,15,45,323.0,72.0,0.95,16.4,137.5,85.68,54.02
2018,11,18,16,0,265.0,58.0,1.0,15.1,99.0,49.5,32.84
2018,11,18,16,15,191.0,42.0,1.05,14.6,66.5,32.59,21.94
2018,11,18,16,30,117.0,26.0,1.1,14.1,34.0,20.41,6.11
2018,11,18,16,45,61.5,13.5,1.2,13.6,17.5,12.28,0.0
2018,11,18,17,0,6.0,1.0,1.3,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.3,12.85,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,19,6,45,12.0,3.0,1.5,8.15,3.0,0.0,0.0
2018,11,19,7,0,24.0,6.0,1.5,8.2,6.0,18.49,0.0
2018,11,19,7,15,76.0,19.5,1.6,8.8,25.0,81.44,0.0
2018,11,19,7,30,128.0,33.0,1.7,9.4,44.0,147.14,107.83
2018,11,19,7,45,176.5,47.0,1.85,10.0,72.0,199.02,163.13
2018,11,19,8,0,225.0,61.0,2.0,10.6,100.0,269.68,225.49
2018,11,19,8,15,258.0,74.5,2.05,11.15,131.0,316.72,266.6
2018,11,19,8,30,291.0,88.0,2.1,11.7,162.0,365.03,307.43
2018,11,19,8,45,306.5,102.0,2.1,12.3,191.5,384.2,323.3
2018,11,19,9,0,322.0,116.0,2.1,12.9,221.0,419.22,350.92
2018,11,19,9,15,415.0,117.0,2.15,13.55,268.0,518.74,429.84
2018,11,19,9,30,508.0,118.0,2.2,14.2,315.0,602.89,494.1
2018,11,19,9,45,603.0,111.5,2.2,14.9,363.5,687.69,555.44
2018,11,19,10,0,698.0,105.0,2.2,15.6,412.0,765.36,609.55
2018,11,19,10,15,715.0,107.5,2.2,16.15,437.0,783.75,619.97
2018,11,19,10,30,732.0,110.0,2.2,16.7,462.0,799.11,628.72
2018,11,19,10,45,745.5,110.5,2.15,17.25,480.0,805.82,630.92
2018,11,19,11,0,759.0,111.0,2.1,17.8,498.0,809.23,630.95
2018,11,19,11,15,747.5,116.0,2.1,18.1,503.5,793.5,618.6
2018,11,19,11,30,736.0,121.0,2.1,18.4,509.0,774.9,604.52
2018,11,19,11,45,695.5,128.0,2.05,18.7,496.0,732.47,573.12
2018,11,19,12,0,655.0,135.0,2.0,19.0,483.0,688.77,540.74
2018,11,19,12,15,636.5,137.0,1.95,19.15,473.0,655.62,515.55
2018,11,19,12,30,618.0,139.0,1.9,19.3,463.0,621.11,489.09
2018,11,19,12,45,614.0,136.0,1.85,19.45,451.5,590.35,465.42
2018,11,19,13,0,610.0,133.0,1.8,19.6,440.0,557.87,440.11
2018,11,19,13,15,620.5,125.5,1.7,19.6,427.5,528.08,416.6
2018,11,19,13,30,631.0,118.0,1.6,19.6,415.0,495.69,390.55
2018,11,19,13,45,535.5,131.0,1.55,19.65,373.5,421.63,332.05
2018,11,19,14,0,440.0,144.0,1.5,19.7,332.0,359.8,282.52
2018,11,19,14,15,362.5,144.0,1.35,19.5,291.0,300.81,235.0
2018,11,19,14,30,285.0,144.0,1.2,19.3,250.0,244.49,189.55
2018,11,19,14,45,194.5,129.5,1.1,19.15,198.5,184.0,141.35
2018,11,19,15,0,104.0,115.0,1.0,19.0,147.0,131.46,100.23
2018,11,19,15,15,52.0,88.5,1.0,19.0,104.5,88.55,66.35
2018,11,19,15,30,0.0,62.0,1.0,19.0,62.0,54.4,40.01
2018,11,19,15,45,36.0,53.0,0.9,17.8,58.5,49.03,34.12
2018,11,19,16,0,72.0,44.0,0.8,16.6,55.0,38.05,25.24
2018,11,19,16,15,48.0,31.0,0.75,16.35,37.5,26.14,16.29
2018,11,19,16,30,24.0,18.0,0.7,16.1,20.0,15.5,2.57
2018,11,19,16,45,16.5,10.0,0.65,15.9,11.0,9.1,0.0
2018,11,19,17,0,9.0,2.0,0.6,15.7,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.6,15.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,20,6,45,13.0,2.5,1.5,7.1,2.5,0.0,0.0
2018,11,20,7,0,26.0,5.0,1.5,7.1,5.0,18.61,0.0
2018,11,20,7,15,141.0,18.5,1.6,7.85,29.5,98.84,0.0
2018,11,20,7,30,256.0,32.0,1.7,8.6,54.0,236.18,171.55
2018,11,20,7,45,344.5,42.5,1.8,9.3,90.5,318.15,261.08
2018,11,20,8,0,433.0,53.0,1.9,10.0,127.0,405.41,338.09
2018,11,20,8,15,470.5,62.0,1.85,10.6,162.5,458.42,383.6
2018,11,20,8,30,508.0,71.0,1.8,11.2,198.0,511.92,427.03
2018,11,20,8,45,581.5,74.5,1.75,11.8,243.0,587.45,485.3
2018,11,20,9,0,655.0,78.0,1.7,12.4,288.0,663.92,541.64
2018,11,20,9,15,672.0,85.0,1.65,13.05,322.0,698.21,564.41
2018,11,20,9,30,689.0,92.0,1.6,13.7,356.0,730.3,585.17
2018,11,20,9,45,630.0,108.0,1.5,14.4,364.5,705.52,563.43
2018,11,20,10,0,571.0,124.0,1.4,15.1,373.0,676.12,538.97
2018,11,20,10,15,571.5,129.5,1.45,15.55,390.5,683.26,543.23
2018,11,20,10,30,572.0,135.0,1.5,16.0,408.0,687.76,545.23
2018,11,20,10,45,590.0,135.5,1.5,16.5,426.0,699.27,551.88
2018,11,20,11,0,608.0,136.0,1.5,17.0,444.0,707.89,556.42
2018,11,20,11,15,593.5,144.0,1.65,17.15,449.5,694.32,547.06
2018,11,20,11,30,579.0,152.0,1.8,17.3,455.0,678.37,535.48
2018,11,20,11,45,591.5,149.0,1.9,17.5,460.0,670.58,529.91
2018,11,20,12,0,604.0,146.0,2.0,17.7,465.0,659.84,522.03
2018,11,20,12,15,591.5,148.5,2.05,17.75,458.5,633.02,501.78
2018,11,20,12,30,579.0,151.0,2.1,17.8,452.0,604.6,480.25
2018,11,20,12,45,558.0,153.0,2.15,17.8,438.0,563.4,449.02
2018,11,20,13,0,537.0,155.0,2.2,17.8,424.0,527.43,421.18
2018,11,20,13,15,507.0,154.0,2.2,17.75,400.0,482.68,386.06
2018,11,20,13,30,477.0,153.0,2.2,17.7,376.0,438.91,351.19
2018,11,20,13,45,538.0,131.5,2.15,17.65,370.0,423.19,337.82
2018,11,20,14,0,599.0,110.0,2.1,17.6,364.0,405.1,321.2
2018,11,20,14,15,615.5,100.0,2.05,17.45,343.5,368.08,288.83
2018,11,20,14,30,632.0,90.0,2.0,17.3,323.0,328.27,253.09
2018,11,20,14,45,557.0,89.0,1.9,17.2,279.0,265.86,200.15
2018,11,20,15,0,482.0,88.0,1.8,17.1,235.0,208.22,151.44
2018,11,20,15,15,368.5,85.5,1.8,17.1,188.5,152.39,106.79
2018,11,20,15,30,255.0,83.0,1.8,17.1,142.0,108.31,73.95
2018,11,20,15,45,219.0,68.0,1.4,16.2,111.5,74.59,48.74
2018,11,20,16,0,183.0,53.0,1.0,15.3,81.0,45.4,30.2
2018,11,20,16,15,138.5,38.5,0.95,15.0,55.5,30.77,20.18
2018,11,20,16,30,94.0,24.0,0.9,14.7,30.0,19.48,3.83
2018,11,20,16,45,55.5,13.5,0.85,14.4,16.0,12.28,0.0
2018,11,20,17,0,17.0,3.0,0.8,14.1,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.5,0.75,14.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.1,12.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.2,12.9,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.5,2.25,13.0,3.5,3.18,0.0
2018,11,21,7,30,0.0,6.0,2.3,13.1,6.0,5.26,0.0
2018,11,21,7,45,0.0,8.0,2.4,13.15,8.0,7.02,0.16
2018,11,21,8,0,0.0,10.0,2.5,13.2,10.0,8.78,1.79
2018,11,21,8,15,0.0,12.0,2.5,13.25,12.0,10.54,3.39
2018,11,21,8,30,0.0,14.0,2.5,13.3,14.0,12.3,4.96
2018,11,21,8,45,0.0,17.5,2.5,13.4,17.5,15.38,7.64
2018,11,21,9,0,0.0,21.0,2.5,13.5,21.0,18.47,10.31
2018,11,21,9,15,0.0,32.0,2.55,13.7,32.0,28.19,18.65
2018,11,21,9,30,0.0,43.0,2.6,13.9,43.0,37.92,26.94
2018,11,21,9,45,0.5,40.5,2.6,14.1,40.5,36.15,25.37
2018,11,21,10,0,1.0,38.0,2.6,14.3,38.0,34.38,23.81
2018,11,21,10,15,0.5,32.0,2.7,14.55,32.0,28.65,18.84
2018,11,21,10,30,0.0,26.0,2.8,14.8,26.0,22.92,13.89
2018,11,21,10,45,0.0,35.5,2.9,15.05,35.5,31.32,20.98
2018,11,21,11,0,0.0,45.0,3.0,15.3,45.0,39.73,28.04
2018,11,21,11,15,0.0,57.0,3.1,15.4,57.0,50.38,36.96
2018,11,21,11,30,0.0,69.0,3.2,15.5,69.0,61.03,45.87
2018,11,21,11,45,0.0,69.0,3.25,15.6,69.0,61.04,45.83
2018,11,21,12,0,0.0,69.0,3.3,15.7,69.0,61.04,45.8
2018,11,21,12,15,0.0,65.0,3.2,15.7,65.0,57.48,42.83
2018,11,21,12,30,0.0,61.0,3.1,15.7,61.0,53.93,39.87
2018,11,21,12,45,0.0,63.5,3.0,15.7,63.5,56.14,41.77
2018,11,21,13,0,0.0,66.0,2.9,15.7,66.0,58.36,43.66
2018,11,21,13,15,0.0,76.5,2.8,15.65,76.5,67.69,51.56
2018,11,21,13,30,0.0,87.0,2.7,15.6,87.0,77.13,59.56
2018,11,21,13,45,14.0,93.5,2.6,15.6,99.5,90.37,70.86
2018,11,21,14,0,28.0,100.0,2.5,15.6,112.0,105.04,83.16
2018,11,21,14,15,14.0,87.0,2.45,15.55,93.0,83.05,64.71
2018,11,21,14,30,0.0,74.0,2.4,15.5,74.0,65.47,50.1
2018,11,21,14,45,3.0,66.5,2.35,15.45,67.5,59.71,45.24
2018,11,21,15,0,6.0,59.0,2.3,15.4,61.0,53.64,39.99
2018,11,21,15,15,48.5,52.5,2.3,15.4,64.0,57.48,41.4
2018,11,21,15,30,91.0,46.0,2.3,15.4,67.0,53.95,36.19
2018,11,21,15,45,62.0,35.5,1.9,14.85,48.5,36.32,22.79
2018,11,21,16,0,33.0,25.0,1.5,14.3,30.0,22.44,12.8
2018,11,21,16,15,117.0,21.0,1.35,13.7,30.0,16.13,7.93
2018,11,21,16,30,201.0,17.0,1.2,13.1,30.0,13.53,0.29
2018,11,21,16,45,112.5,10.0,1.1,12.5,16.0,9.1,0.0
2018,11,21,17,0,24.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.0,11.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,6,45,10.5,1.5,1.55,11.05,1.5,0.0,0.0
2018,11,22,7,0,21.0,3.0,1.6,11.1,3.0,2.73,0.0
2018,11,22,7,15,111.0,13.5,1.65,11.5,21.5,76.37,0.0
2018,11,22,7,30,201.0,24.0,1.7,11.9,40.0,190.64,126.79
2018,11,22,7,45,374.5,32.5,1.8,12.3,85.5,325.59,263.04
2018,11,22,8,0,548.0,41.0,1.9,12.7,131.0,469.4,385.26
2018,11,22,8,15,458.0,46.5,2.05,12.9,136.0,427.96,356.04
2018,11,22,8,30,368.0,52.0,2.2,13.1,141.0,379.38,318.98
2018,11,22,8,45,213.5,73.0,2.3,13.35,127.0,268.49,226.64
2018,11,22,9,0,59.0,94.0,2.4,13.6,113.0,146.31,120.87
2018,11,22,9,15,108.5,117.0,2.5,13.85,156.0,229.44,191.74
2018,11,22,9,30,158.0,140.0,2.6,14.1,199.0,299.97,250.29
2018,11,22,9,45,131.5,136.5,2.75,14.35,188.5,270.95,225.27
2018,11,22,10,0,105.0,133.0,2.9,14.6,178.0,241.97,200.44
2018,11,22,10,15,77.0,150.0,3.0,14.9,184.0,221.74,182.44
2018,11,22,10,30,49.0,167.0,3.1,15.2,190.0,215.78,176.0
2018,11,22,10,45,98.0,181.5,3.25,15.5,229.5,288.23,235.99
2018,11,22,11,0,147.0,196.0,3.4,15.8,269.0,344.04,281.43
2018,11,22,11,15,140.5,205.0,3.55,15.9,276.0,344.85,281.29
2018,11,22,11,30,134.0,214.0,3.7,16.0,283.0,345.19,280.98
2018,11,22,11,45,134.5,217.5,3.8,16.1,287.0,344.28,279.97
2018,11,22,12,0,135.0,221.0,3.9,16.2,291.0,342.86,278.57
2018,11,22,12,15,140.0,224.0,4.0,16.15,296.5,343.69,279.27
2018,11,22,12,30,145.0,227.0,4.1,16.1,302.0,343.7,279.28
2018,11,22,12,45,154.0,222.5,4.2,16.05,300.5,337.33,274.39
2018,11,22,13,0,163.0,218.0,4.3,16.0,299.0,329.98,268.64
2018,11,22,13,15,107.0,198.0,4.35,15.85,250.5,265.69,215.99
2018,11,22,13,30,51.0,178.0,4.4,15.7,202.0,198.77,160.85
2018,11,22,13,45,69.5,171.5,4.5,15.6,202.0,198.37,160.82
2018,11,22,14,0,88.0,165.0,4.6,15.5,202.0,196.15,158.9
2018,11,22,14,15,95.5,155.0,4.55,15.3,192.5,188.85,152.52
2018,11,22,14,30,103.0,145.0,4.5,15.1,183.0,174.88,140.34
2018,11,22,14,45,121.0,126.5,4.5,14.95,166.5,155.45,123.02
2018,11,22,15,0,139.0,108.0,4.5,14.8,150.0,134.34,103.76
2018,11,22,15,15,120.5,97.5,4.5,14.8,130.0,111.26,83.95
2018,11,22,15,30,102.0,87.0,4.5,14.8,110.0,90.19,66.35
2018,11,22,15,45,91.0,70.0,4.3,14.35,87.5,66.6,47.21
2018,11,22,16,0,80.0,53.0,4.1,13.9,65.0,44.73,30.83
2018,11,22,16,15,54.5,37.5,4.1,13.8,44.5,30.73,20.01
2018,11,22,16,30,29.0,22.0,4.1,13.7,24.0,18.44,1.41
2018,11,22,16,45,18.5,12.0,4.1,13.55,13.0,10.91,0.0
2018,11,22,17,0,8.0,2.0,4.1,13.4,2.0,0.0,0.0
2018,11,22,17,15,4.0,1.0,4.15,13.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,6,45,6.5,1.5,1.8,12.7,1.5,0.0,0.0
2018,11,23,7,0,13.0,3.0,1.9,12.8,3.0,0.0,0.0
2018,11,23,7,15,6.5,8.5,2.05,12.95,8.5,11.47,0.0
2018,11,23,7,30,0.0,14.0,2.2,13.1,14.0,12.31,2.37
2018,11,23,7,45,0.0,24.5,2.3,13.2,24.5,21.58,12.1
2018,11,23,8,0,0.0,35.0,2.4,13.3,35.0,30.87,20.44
2018,11,23,8,15,0.0,37.5,2.55,13.5,37.5,33.06,22.6
2018,11,23,8,30,0.0,40.0,2.7,13.7,40.0,35.27,24.64
2018,11,23,8,45,0.0,38.0,2.8,13.85,38.0,33.49,23.18
2018,11,23,9,0,0.0,36.0,2.9,14.0,36.0,31.72,21.66
2018,11,23,9,15,0.0,31.0,3.05,14.2,31.0,27.3,17.84
2018,11,23,9,30,0.0,26.0,3.2,14.4,26.0,22.89,14.02
2018,11,23,9,45,0.0,30.5,3.3,14.65,30.5,26.87,17.38
2018,11,23,10,0,0.0,35.0,3.4,14.9,35.0,30.86,20.71
2018,11,23,10,15,0.0,37.0,3.55,15.05,37.0,32.63,22.17
2018,11,23,10,30,0.0,39.0,3.7,15.2,39.0,34.41,23.62
2018,11,23,10,45,0.0,51.5,3.9,15.35,51.5,45.49,32.93
2018,11,23,11,0,0.0,64.0,4.1,15.5,64.0,56.58,42.21
2018,11,23,11,15,0.0,56.5,4.1,15.55,56.5,49.93,36.57
2018,11,23,11,30,0.0,49.0,4.1,15.6,49.0,43.28,30.95
2018,11,23,11,45,0.0,55.5,4.15,15.6,55.5,49.05,35.79
2018,11,23,12,0,0.0,62.0,4.2,15.6,62.0,54.82,40.63
2018,11,23,12,15,0.0,54.0,4.2,15.65,54.0,47.72,34.66
2018,11,23,12,30,0.0,46.0,4.2,15.7,46.0,40.62,28.7
2018,11,23,12,45,0.5,69.0,4.2,15.75,69.0,61.37,46.18
2018,11,23,13,0,1.0,92.0,4.2,15.8,92.0,82.36,63.8
2018,11,23,13,15,14.5,102.0,4.2,15.8,108.5,99.79,78.69
2018,11,23,13,30,28.0,112.0,4.2,15.8,125.0,120.04,95.79
2018,11,23,13,45,14.5,72.5,4.2,15.8,79.0,73.74,56.9
2018,11,23,14,0,1.0,33.0,4.2,15.8,33.0,29.56,19.52
2018,11,23,14,15,1.0,35.5,4.15,15.8,35.5,31.71,21.39
2018,11,23,14,30,1.0,38.0,4.1,15.8,38.0,33.86,23.25
2018,11,23,14,45,76.0,55.0,4.05,15.75,77.5,75.18,56.56
2018,11,23,15,0,151.0,72.0,4.0,15.7,117.0,106.62,79.83
2018,11,23,15,15,105.5,73.0,4.0,15.7,102.5,86.98,63.87
2018,11,23,15,30,60.0,74.0,4.0,15.7,88.0,73.67,54.1
2018,11,23,15,45,182.5,58.5,3.95,15.5,87.5,64.36,41.65
2018,11,23,16,0,305.0,43.0,3.9,15.3,87.0,39.0,23.25
2018,11,23,16,15,210.5,32.0,3.85,15.2,57.5,24.89,14.95
2018,11,23,16,30,116.0,21.0,3.8,15.1,28.0,16.51,0.0
2018,11,23,16,45,62.0,11.5,3.8,15.05,15.0,10.46,0.0
2018,11,23,17,0,8.0,2.0,3.8,15.0,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,3.7,14.95,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,6,45,12.0,1.0,1.6,12.05,1.0,0.0,0.0
2018,11,24,7,0,24.0,2.0,1.6,12.0,2.0,0.0,0.0
2018,11,24,7,15,114.5,10.5,1.75,12.3,18.0,75.18,0.0
2018,11,24,7,30,205.0,19.0,1.9,12.6,34.0,182.42,107.06
2018,11,24,7,45,346.0,27.5,2.05,12.9,73.5,298.51,239.26
2018,11,24,8,0,487.0,36.0,2.2,13.2,113.0,418.05,343.98
2018,11,24,8,15,434.5,41.5,2.25,13.45,125.0,401.91,334.7
2018,11,24,8,30,382.0,47.0,2.3,13.7,137.0,381.28,320.06
2018,11,24,8,45,197.0,66.0,2.3,13.9,113.0,245.23,206.64
2018,11,24,9,0,12.0,85.0,2.3,14.1,89.0,89.42,71.07
2018,11,24,9,15,6.5,93.5,2.3,14.5,95.5,92.83,73.78
2018,11,24,9,30,1.0,102.0,2.3,14.9,102.0,96.13,76.12
2018,11,24,9,45,5.5,123.5,2.3,15.25,125.5,122.19,97.87
2018,11,24,10,0,10.0,145.0,2.3,15.6,149.0,148.44,119.46
2018,11,24,10,15,31.5,161.5,2.25,15.95,176.0,197.04,159.74
2018,11,24,10,30,53.0,178.0,2.2,16.3,203.0,233.22,189.21
2018,11,24,10,45,62.5,172.0,2.15,16.7,202.5,231.33,187.42
2018,11,24,11,0,72.0,166.0,2.1,17.1,202.0,229.9,186.14
2018,11,24,11,15,112.5,179.0,2.0,17.3,236.0,290.68,235.37
2018,11,24,11,30,153.0,192.0,1.9,17.5,270.0,335.06,270.56
2018,11,24,11,45,102.5,198.0,1.85,17.7,250.5,296.29,237.86
2018,11,24,12,0,52.0,204.0,1.8,17.9,231.0,246.17,196.52
2018,11,24,12,15,108.5,213.0,1.75,17.95,268.5,307.95,246.73
2018,11,24,12,30,165.0,222.0,1.7,18.0,306.0,352.8,282.35
2018,11,24,12,45,283.0,199.0,1.65,18.05,339.0,411.27,329.13
2018,11,24,13,0,401.0,176.0,1.6,18.1,372.0,460.12,367.01
2018,11,24,13,15,527.5,141.0,1.55,18.05,388.5,480.59,382.78
2018,11,24,13,30,654.0,106.0,1.5,18.0,405.0,494.6,392.5
2018,11,24,13,45,655.5,100.0,1.5,17.95,385.5,455.93,360.78
2018,11,24,14,0,657.0,94.0,1.5,17.9,366.0,415.59,327.18
2018,11,24,14,15,715.0,78.5,1.5,17.7,353.5,387.64,301.75
2018,11,24,14,30,773.0,63.0,1.5,17.5,341.0,353.14,269.28
2018,11,24,14,45,681.5,68.0,1.5,17.35,294.5,284.29,211.18
2018,11,24,15,0,590.0,73.0,1.5,17.2,248.0,224.65,160.85
2018,11,24,15,15,465.5,72.5,1.5,17.2,198.0,162.56,110.99
2018,11,24,15,30,341.0,72.0,1.5,17.2,148.0,112.16,73.2
2018,11,24,15,45,415.5,56.0,1.5,16.3,129.0,82.2,47.5
2018,11,24,16,0,490.0,40.0,1.5,15.4,110.0,41.05,22.63
2018,11,24,16,15,367.0,31.5,1.55,14.9,73.5,25.74,15.61
2018,11,24,16,30,244.0,23.0,1.6,14.4,37.0,19.35,0.0
2018,11,24,16,45,122.0,11.5,1.6,13.95,18.5,10.46,0.0
2018,11,24,17,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,6,45,12.0,1.0,0.85,10.35,0.5,0.0,0.0
2018,11,25,7,0,24.0,2.0,0.9,10.2,1.0,0.0,0.0
2018,11,25,7,15,90.5,13.0,0.85,10.6,18.0,63.51,0.0
2018,11,25,7,30,157.0,24.0,0.8,11.0,35.0,156.13,82.93
2018,11,25,7,45,308.5,33.0,0.8,11.4,74.0,281.07,223.5
2018,11,25,8,0,460.0,42.0,0.8,11.8,113.0,406.76,331.6
2018,11,25,8,15,564.5,44.5,0.8,12.3,158.0,499.34,406.87
2018,11,25,8,30,669.0,47.0,0.8,12.8,203.0,591.21,477.66
2018,11,25,8,45,713.5,50.0,0.85,13.3,243.0,646.63,518.88
2018,11,25,9,0,758.0,53.0,0.9,13.8,283.0,701.48,558.39
2018,11,25,9,15,782.0,56.0,0.9,14.3,318.5,738.5,583.1
2018,11,25,9,30,806.0,59.0,0.9,14.8,354.0,773.32,605.63
2018,11,25,9,45,822.0,61.5,0.9,15.3,384.5,798.14,620.61
2018,11,25,10,0,838.0,64.0,0.9,15.8,415.0,819.99,633.36
2018,11,25,10,15,850.5,65.5,0.95,16.15,439.5,825.95,636.22
2018,11,25,10,30,863.0,67.0,1.0,16.5,464.0,836.96,642.81
2018,11,25,10,45,871.0,67.5,1.05,16.85,481.5,839.36,643.49
2018,11,25,11,0,879.0,68.0,1.1,17.2,499.0,838.26,641.99
2018,11,25,11,15,883.5,69.0,1.1,17.35,510.0,831.3,636.4
2018,11,25,11,30,888.0,70.0,1.1,17.5,521.0,820.79,628.59
2018,11,25,11,45,869.5,75.0,1.1,17.7,519.0,793.28,609.12
2018,11,25,12,0,851.0,80.0,1.1,17.9,517.0,769.57,592.53
2018,11,25,12,15,870.5,74.5,1.05,17.95,518.0,746.72,576.22
2018,11,25,12,30,890.0,69.0,1.0,18.0,519.0,726.25,561.65
2018,11,25,12,45,887.0,67.5,0.95,18.1,507.5,690.98,536.52
2018,11,25,13,0,884.0,66.0,0.9,18.2,496.0,653.1,508.13
2018,11,25,13,15,852.0,68.5,0.9,18.25,470.0,599.73,467.99
2018,11,25,13,30,820.0,71.0,0.9,18.3,444.0,549.22,429.06
2018,11,25,13,45,832.0,66.0,0.85,18.35,426.0,510.31,397.48
2018,11,25,14,0,844.0,61.0,0.8,18.4,408.0,466.83,361.24
2018,11,25,14,15,764.5,69.0,0.85,18.35,365.0,398.77,306.43
2018,11,25,14,30,685.0,77.0,0.9,18.3,322.0,334.68,253.82
2018,11,25,14,45,630.5,75.0,0.9,18.2,282.0,275.5,203.81
2018,11,25,15,0,576.0,73.0,0.9,18.1,242.0,221.29,157.46
2018,11,25,15,15,442.0,74.0,0.9,18.1,192.5,157.28,106.95
2018,11,25,15,30,308.0,75.0,0.9,18.1,143.0,110.44,72.84
2018,11,25,15,45,267.5,62.0,0.75,17.35,112.0,74.15,46.09
2018,11,25,16,0,227.0,49.0,0.6,16.6,81.0,42.74,26.9
2018,11,25,16,15,191.0,34.5,0.7,16.15,55.0,26.87,16.36
2018,11,25,16,30,155.0,20.0,0.8,15.7,29.0,15.77,0.0
2018,11,25,16,45,77.5,10.0,0.9,15.25,14.5,9.1,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.4,9.5,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.4,9.6,2.0,0.0,0.0
2018,11,26,7,15,71.0,14.0,1.55,10.0,17.5,53.14,0.0
2018,11,26,7,30,119.0,25.0,1.7,10.4,33.0,133.65,61.71
2018,11,26,7,45,166.0,39.0,1.8,10.8,59.0,195.25,154.57
2018,11,26,8,0,213.0,53.0,1.9,11.2,85.0,249.05,205.71
2018,11,26,8,15,242.5,66.5,1.85,11.55,113.5,292.6,244.67
2018,11,26,8,30,272.0,80.0,1.8,11.9,142.0,337.34,283.14
2018,11,26,8,45,279.0,95.0,1.8,12.25,169.0,351.17,295.25
2018,11,26,9,0,286.0,110.0,1.8,12.6,196.0,380.1,318.59
2018,11,26,9,15,245.5,125.0,1.75,13.05,205.0,369.22,307.97
2018,11,26,9,30,205.0,140.0,1.7,13.5,214.0,355.78,295.21
2018,11,26,9,45,137.0,154.0,1.7,13.95,205.5,299.31,247.26
2018,11,26,10,0,69.0,168.0,1.7,14.4,197.0,241.38,197.7
2018,11,26,10,15,108.5,179.0,1.6,14.9,227.5,301.66,246.79
2018,11,26,10,30,148.0,190.0,1.5,15.4,258.0,346.02,281.74
2018,11,26,10,45,217.0,196.0,1.45,15.95,299.5,408.42,330.9
2018,11,26,11,0,286.0,202.0,1.4,16.5,341.0,485.12,389.1
2018,11,26,11,15,362.0,190.5,1.4,16.8,370.5,527.78,421.6
2018,11,26,11,30,438.0,179.0,1.4,17.1,400.0,583.47,462.96
2018,11,26,11,45,409.5,187.0,1.35,17.45,394.5,557.71,441.37
2018,11,26,12,0,381.0,195.0,1.3,17.8,389.0,517.51,410.09
2018,11,26,12,15,370.5,196.5,1.3,17.85,384.0,498.12,395.21
2018,11,26,12,30,360.0,198.0,1.3,17.9,379.0,477.98,379.5
2018,11,26,12,45,274.0,202.5,1.25,18.0,338.5,409.0,325.2
2018,11,26,13,0,188.0,207.0,1.2,18.1,298.0,334.84,266.71
2018,11,26,13,15,279.0,186.0,1.05,17.85,315.0,366.99,292.66
2018,11,26,13,30,370.0,165.0,0.9,17.6,332.0,381.25,303.2
2018,11,26,13,45,434.5,142.5,0.8,17.35,328.0,380.19,301.03
2018,11,26,14,0,499.0,120.0,0.7,17.1,324.0,363.44,285.96
2018,11,26,14,15,593.0,96.5,0.7,16.9,320.5,354.95,276.06
2018,11,26,14,30,687.0,73.0,0.7,16.7,317.0,331.49,252.51
2018,11,26,14,45,594.5,77.0,0.65,16.45,272.5,266.47,198.33
2018,11,26,15,0,502.0,81.0,0.6,16.2,228.0,210.27,151.76
2018,11,26,15,15,390.0,79.0,0.6,16.2,183.0,151.83,105.19
2018,11,26,15,30,278.0,77.0,0.6,16.2,138.0,108.27,72.82
2018,11,26,15,45,281.0,61.5,0.6,15.85,112.0,75.05,46.54
2018,11,26,16,0,284.0,46.0,0.6,15.5,86.0,41.67,25.3
2018,11,26,16,15,184.0,33.0,0.6,15.3,55.5,25.69,15.38
2018,11,26,16,30,84.0,20.0,0.6,15.1,25.0,16.35,0.0
2018,11,26,16,45,42.0,10.0,0.6,14.9,12.5,9.1,0.0
2018,11,26,17,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,27,6,45,2.5,0.5,1.4,10.2,0.5,0.0,0.0
2018,11,27,7,0,5.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,11,27,7,15,5.0,2.5,1.5,10.7,2.5,5.11,0.0
2018,11,27,7,30,5.0,4.0,1.6,11.1,4.0,7.15,0.0
2018,11,27,7,45,2.5,5.5,1.65,11.45,5.5,6.53,0.0
2018,11,27,8,0,0.0,7.0,1.7,11.8,7.0,6.14,0.0
2018,11,27,8,15,0.0,8.0,1.85,12.15,8.0,7.02,0.37
2018,11,27,8,30,0.0,9.0,2.0,12.5,9.0,7.9,1.17
2018,11,27,8,45,0.0,12.5,2.15,12.85,12.5,10.98,3.85
2018,11,27,9,0,0.0,16.0,2.3,13.2,16.0,14.06,6.52
2018,11,27,9,15,0.0,19.0,2.45,13.5,19.0,16.71,8.79
2018,11,27,9,30,0.0,22.0,2.6,13.8,22.0,19.36,11.04
2018,11,27,9,45,0.0,24.5,2.7,14.05,24.5,21.57,12.9
2018,11,27,10,0,0.0,27.0,2.8,14.3,27.0,23.79,14.75
2018,11,27,10,15,8.0,80.0,2.9,14.45,83.5,77.7,60.84
2018,11,27,10,30,16.0,133.0,3.0,14.6,140.0,138.03,111.46
2018,11,27,10,45,8.0,84.5,3.1,14.7,88.0,81.72,63.89
2018,11,27,11,0,0.0,36.0,3.2,14.8,36.0,31.76,21.37
2018,11,27,11,15,0.0,44.0,3.25,14.8,44.0,38.85,27.37
2018,11,27,11,30,0.0,52.0,3.3,14.8,52.0,45.94,33.34
2018,11,27,11,45,0.0,49.5,3.3,14.8,49.5,43.72,31.46
2018,11,27,12,0,0.0,47.0,3.3,14.8,47.0,41.51,29.58
2018,11,27,12,15,0.5,52.0,3.25,14.8,52.5,46.31,33.66
2018,11,27,12,30,1.0,57.0,3.2,14.8,58.0,51.09,37.72
2018,11,27,12,45,1.0,65.5,3.15,14.8,66.0,58.59,44.07
2018,11,27,13,0,1.0,74.0,3.1,14.8,74.0,66.11,50.44
2018,11,27,13,15,1.0,74.5,3.0,14.85,74.5,66.51,50.81
2018,11,27,13,30,1.0,75.0,2.9,14.9,75.0,66.9,51.19
2018,11,27,13,45,2.0,72.5,2.75,14.9,73.0,65.15,49.79
2018,11,27,14,0,3.0,70.0,2.6,14.9,71.0,63.29,48.29
2018,11,27,14,15,5.0,78.5,2.45,14.8,80.0,71.62,55.4
2018,11,27,14,30,7.0,87.0,2.3,14.7,89.0,79.79,62.33
2018,11,27,14,45,4.5,84.5,2.15,14.65,86.0,76.3,59.42
2018,11,27,15,0,2.0,82.0,2.0,14.6,83.0,73.01,56.68
2018,11,27,15,15,1.0,68.0,2.0,14.6,68.5,60.12,45.69
2018,11,27,15,30,0.0,54.0,2.0,14.6,54.0,47.53,34.87
2018,11,27,15,45,0.0,41.5,1.7,14.3,41.5,36.6,25.36
2018,11,27,16,0,0.0,29.0,1.4,14.0,29.0,25.56,15.69
2018,11,27,16,15,3.0,20.5,1.35,13.85,20.5,18.06,9.15
2018,11,27,16,30,6.0,12.0,1.3,13.7,12.0,10.76,0.0
2018,11,27,16,45,3.0,6.0,1.25,13.55,6.0,5.46,0.0
2018,11,27,17,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.0,0.55,12.0,1.0,0.0,0.0
2018,11,28,7,0,15.0,2.0,0.5,12.0,2.0,0.0,0.0
2018,11,28,7,15,15.0,7.5,0.55,12.2,8.0,15.3,0.0
2018,11,28,7,30,15.0,13.0,0.6,12.4,14.0,25.84,2.61
2018,11,28,7,45,17.0,22.5,0.6,12.65,24.5,32.17,20.56
2018,11,28,8,0,19.0,32.0,0.6,12.9,35.0,44.12,31.99
2018,11,28,8,15,86.5,43.0,0.75,13.25,61.5,127.37,104.38
2018,11,28,8,30,154.0,54.0,0.9,13.6,88.0,193.21,161.51
2018,11,28,8,45,78.0,62.5,1.05,13.95,80.0,134.45,110.99
2018,11,28,9,0,2.0,71.0,1.2,14.3,72.0,66.32,51.14
2018,11,28,9,15,13.5,90.5,1.25,14.6,95.5,95.83,76.57
