Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,7,15,35.0,3.5,1.15,10.4,4.0,0.0,0.0
2018,12,19,7,30,70.0,7.0,1.2,10.8,8.0,46.04,0.0
2018,12,19,7,45,150.0,16.0,1.25,11.2,27.5,135.67,0.0
2018,12,19,8,0,230.0,25.0,1.3,11.6,47.0,219.11,165.71
2018,12,19,8,15,249.0,37.5,1.4,11.9,71.5,249.02,203.4
2018,12,19,8,30,268.0,50.0,1.5,12.2,96.0,285.51,237.32
2018,12,19,8,45,200.0,57.0,1.55,12.55,96.0,249.55,208.8
2018,12,19,9,0,132.0,64.0,1.6,12.9,96.0,191.78,160.7
2018,12,19,9,15,69.5,74.5,1.65,13.25,91.5,143.37,118.8
2018,12,19,9,30,7.0,85.0,1.7,13.6,87.0,85.18,67.5
2018,12,19,9,45,99.5,106.5,1.7,13.95,142.5,207.12,172.8
2018,12,19,10,0,192.0,128.0,1.7,14.3,198.0,325.83,271.04
2018,12,19,10,15,180.0,146.5,1.75,14.6,216.0,322.35,266.7
2018,12,19,10,30,168.0,165.0,1.8,14.9,234.0,333.67,274.59
2018,12,19,10,45,129.0,171.5,1.8,15.2,226.0,305.96,250.57
2018,12,19,11,0,90.0,178.0,1.8,15.5,218.0,263.26,214.75
2018,12,19,11,15,192.0,182.0,1.8,15.7,270.5,362.79,296.56
2018,12,19,11,30,294.0,186.0,1.8,15.9,323.0,459.49,372.85
2018,12,19,11,45,204.5,193.0,1.8,16.1,288.5,374.99,304.08
2018,12,19,12,0,115.0,200.0,1.8,16.3,254.0,307.94,248.91
2018,12,19,12,15,74.0,179.5,1.75,16.45,214.5,236.01,190.67
2018,12,19,12,30,33.0,159.0,1.7,16.6,175.0,180.6,144.9
2018,12,19,12,45,21.0,143.5,1.7,16.7,153.5,146.33,116.76
2018,12,19,13,0,9.0,128.0,1.7,16.8,132.0,122.3,96.79
2018,12,19,13,15,25.0,134.5,1.65,16.8,145.5,144.08,115.11
2018,12,19,13,30,41.0,141.0,1.6,16.8,159.0,158.35,126.98
2018,12,19,13,45,42.5,137.0,1.55,16.75,154.5,152.69,122.25
2018,12,19,14,0,44.0,133.0,1.5,16.7,150.0,146.85,117.38
2018,12,19,14,15,128.0,108.5,1.35,16.55,153.0,161.69,129.17
2018,12,19,14,30,212.0,84.0,1.2,16.4,156.0,166.56,131.3
2018,12,19,14,45,159.0,68.0,1.1,16.25,119.0,120.59,92.73
2018,12,19,15,0,106.0,52.0,1.0,16.1,82.0,80.46,59.47
2018,12,19,15,15,108.0,45.5,1.0,16.1,72.0,67.76,47.76
2018,12,19,15,30,110.0,39.0,1.0,16.1,62.0,54.81,35.97
2018,12,19,15,45,83.0,32.5,0.85,15.35,48.0,38.52,23.3
2018,12,19,16,0,56.0,26.0,0.7,14.6,34.0,25.39,13.91
2018,12,19,16,15,28.0,19.5,0.75,14.35,23.5,17.01,8.29
2018,12,19,16,30,0.0,13.0,0.8,14.1,13.0,11.44,0.0
2018,12,19,16,45,0.0,6.5,0.85,13.8,6.5,5.91,0.0
2018,12,19,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,7,15,10.5,1.5,1.9,9.0,1.5,0.0,0.0
2018,12,20,7,30,21.0,3.0,1.9,9.1,3.0,14.6,0.0
2018,12,20,7,45,10.5,10.0,1.95,9.2,10.0,15.3,0.0
2018,12,20,8,0,0.0,17.0,2.0,9.3,17.0,14.96,6.01
2018,12,20,8,15,0.0,25.5,1.95,9.45,25.5,22.46,13.33
2018,12,20,8,30,0.0,34.0,1.9,9.6,34.0,29.97,20.14
2018,12,20,8,45,0.5,46.0,1.9,9.75,46.0,40.98,29.9
2018,12,20,9,0,1.0,58.0,1.9,9.9,58.0,53.27,40.72
2018,12,20,9,15,0.5,54.0,1.8,10.15,54.0,48.07,36.25
2018,12,20,9,30,0.0,50.0,1.7,10.4,50.0,44.12,32.8
2018,12,20,9,45,0.0,49.5,1.65,10.6,49.5,43.68,32.38
2018,12,20,10,0,0.0,49.0,1.6,10.8,49.0,43.24,31.94
2018,12,20,10,15,22.0,96.5,1.55,10.95,105.5,114.44,93.74
2018,12,20,10,30,44.0,144.0,1.5,11.1,162.0,188.28,156.06
2018,12,20,10,45,38.0,155.5,1.45,11.25,171.5,195.04,160.8
2018,12,20,11,0,32.0,167.0,1.4,11.4,181.0,201.68,165.67
2018,12,20,11,15,17.5,146.5,1.35,11.5,154.0,152.42,124.18
2018,12,20,11,30,3.0,126.0,1.3,11.6,127.0,118.39,95.22
2018,12,20,11,45,3.0,133.0,1.3,11.75,134.0,125.05,100.76
2018,12,20,12,0,3.0,140.0,1.3,11.9,141.0,131.71,106.21
2018,12,20,12,15,2.5,135.5,1.3,12.0,136.5,126.35,101.66
2018,12,20,12,30,2.0,131.0,1.3,12.1,132.0,121.17,97.31
2018,12,20,12,45,1.5,109.5,1.3,12.2,110.0,99.63,79.26
2018,12,20,13,0,1.0,88.0,1.3,12.3,88.0,78.84,61.78
2018,12,20,13,15,1.0,94.0,1.3,12.3,94.0,84.45,66.61
2018,12,20,13,30,1.0,100.0,1.3,12.3,100.0,90.07,71.41
2018,12,20,13,45,5.5,109.0,1.3,12.3,111.0,100.91,80.7
2018,12,20,14,0,10.0,118.0,1.3,12.3,122.0,111.36,89.56
2018,12,20,14,15,17.5,118.5,1.3,12.2,125.0,114.56,92.28
2018,12,20,14,30,25.0,119.0,1.3,12.1,128.0,120.28,97.0
2018,12,20,14,45,19.5,99.5,1.25,11.95,106.0,95.45,75.97
2018,12,20,15,0,14.0,80.0,1.2,11.8,84.0,74.93,58.55
2018,12,20,15,15,7.0,59.0,1.2,11.8,61.0,53.7,40.46
2018,12,20,15,30,0.0,38.0,1.2,11.8,38.0,33.5,23.25
2018,12,20,15,45,0.0,30.5,1.2,11.4,30.5,26.87,17.38
2018,12,20,16,0,0.0,23.0,1.2,11.0,23.0,20.24,11.45
2018,12,20,16,15,9.0,16.5,1.2,10.85,17.0,14.81,6.68
2018,12,20,16,30,18.0,10.0,1.2,10.7,11.0,8.94,0.0
2018,12,20,16,45,18.0,6.5,1.25,10.6,6.5,5.91,0.0
2018,12,20,17,0,18.0,3.0,1.3,10.5,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,1.25,10.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,7,15,61.5,5.0,1.55,9.9,5.5,0.0,0.0
2018,12,21,7,30,123.0,10.0,1.7,10.1,11.0,78.49,0.0
2018,12,21,7,45,160.0,19.0,1.8,10.35,28.5,143.26,0.0
2018,12,21,8,0,197.0,28.0,1.9,10.6,46.0,198.06,147.94
2018,12,21,8,15,155.5,40.5,1.95,10.75,59.0,174.95,142.74
2018,12,21,8,30,114.0,53.0,2.0,10.9,72.0,164.83,136.54
2018,12,21,8,45,121.0,68.0,2.1,11.05,93.0,177.48,148.92
2018,12,21,9,0,128.0,83.0,2.2,11.2,114.0,203.0,171.32
2018,12,21,9,15,65.0,87.0,2.2,11.45,103.0,157.45,131.35
2018,12,21,9,30,2.0,91.0,2.2,11.7,92.0,88.25,70.43
2018,12,21,9,45,50.5,114.5,2.15,11.95,133.0,163.99,136.39
2018,12,21,10,0,99.0,138.0,2.1,12.2,174.0,246.97,206.43
2018,12,21,10,15,136.0,153.0,2.15,12.5,206.5,294.69,245.84
2018,12,21,10,30,173.0,168.0,2.2,12.8,239.0,342.06,284.38
2018,12,21,10,45,309.0,159.0,2.2,13.1,292.5,455.89,377.52
2018,12,21,11,0,445.0,150.0,2.2,13.4,346.0,569.86,466.95
2018,12,21,11,15,503.5,141.5,2.25,13.6,370.0,600.9,490.34
2018,12,21,11,30,562.0,133.0,2.3,13.8,394.0,635.29,516.4
2018,12,21,11,45,597.0,126.5,2.3,14.0,406.5,643.99,522.35
2018,12,21,12,0,632.0,120.0,2.3,14.2,419.0,648.88,525.53
2018,12,21,12,15,658.0,116.5,2.3,14.3,427.0,646.4,523.11
2018,12,21,12,30,684.0,113.0,2.3,14.4,435.0,640.21,517.81
2018,12,21,12,45,787.5,90.5,2.3,14.5,455.0,659.12,532.41
2018,12,21,13,0,891.0,68.0,2.3,14.6,475.0,667.6,538.39
2018,12,21,13,15,816.0,79.5,2.3,14.6,442.0,603.85,487.73
2018,12,21,13,30,741.0,91.0,2.3,14.6,409.0,539.69,436.54
2018,12,21,13,45,722.5,88.5,2.3,14.55,385.5,492.49,398.06
2018,12,21,14,0,704.0,86.0,2.3,14.5,362.0,445.07,358.33
2018,12,21,14,15,681.0,83.0,2.15,14.25,333.5,395.21,315.62
2018,12,21,14,30,658.0,80.0,2.0,14.0,305.0,346.13,272.58
2018,12,21,14,45,671.5,71.5,1.9,13.7,281.0,304.87,234.35
2018,12,21,15,0,685.0,63.0,1.8,13.4,257.0,261.18,192.99
2018,12,21,15,15,621.5,60.5,1.8,13.4,217.5,203.61,142.42
2018,12,21,15,30,558.0,58.0,1.8,13.4,178.0,152.31,98.67
2018,12,21,15,45,434.5,51.0,1.75,12.5,133.0,96.82,57.42
2018,12,21,16,0,311.0,44.0,1.7,11.6,88.0,54.01,30.27
2018,12,21,16,15,278.5,33.5,1.7,11.3,63.0,27.53,17.27
2018,12,21,16,30,246.0,23.0,1.7,11.0,38.0,19.34,0.0
2018,12,21,16,45,132.0,13.0,1.7,10.7,20.0,11.82,0.0
2018,12,21,17,0,18.0,3.0,1.7,10.4,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,1.7,10.15,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,7,15,28.0,3.5,1.15,6.65,4.0,0.0,0.0
2018,12,22,7,30,56.0,7.0,1.1,7.1,8.0,37.9,0.0
2018,12,22,7,45,105.5,20.0,1.05,7.5,27.5,111.07,0.0
2018,12,22,8,0,155.0,33.0,1.0,7.9,47.0,181.07,134.46
2018,12,22,8,15,206.5,45.0,1.05,8.3,74.0,233.08,191.32
2018,12,22,8,30,258.0,57.0,1.1,8.7,101.0,289.06,241.89
2018,12,22,8,45,291.0,69.5,1.15,9.1,130.5,334.82,281.88
2018,12,22,9,0,324.0,82.0,1.2,9.5,160.0,381.37,321.19
2018,12,22,9,15,274.0,97.0,1.2,9.8,170.5,350.24,295.49
2018,12,22,9,30,224.0,112.0,1.2,10.1,181.0,332.37,279.86
2018,12,22,9,45,175.0,125.0,1.2,10.35,182.5,294.14,247.41
2018,12,22,10,0,126.0,138.0,1.2,10.6,184.0,269.32,225.37
2018,12,22,10,15,268.0,140.5,1.1,10.95,247.0,403.76,336.58
2018,12,22,10,30,410.0,143.0,1.0,11.3,310.0,540.34,442.58
2018,12,22,10,45,345.0,158.0,0.9,11.6,303.5,484.71,395.77
2018,12,22,11,0,280.0,173.0,0.8,11.9,297.0,445.12,362.62
2018,12,22,11,15,197.5,184.5,0.8,12.25,273.0,370.9,302.65
2018,12,22,11,30,115.0,196.0,0.8,12.6,249.0,313.28,254.83
2018,12,22,11,45,144.5,199.0,0.8,13.0,266.5,335.52,272.93
2018,12,22,12,0,174.0,202.0,0.8,13.4,284.0,356.23,289.02
2018,12,22,12,15,197.5,202.5,0.75,13.5,295.5,367.65,297.68
2018,12,22,12,30,221.0,203.0,0.7,13.6,307.0,377.28,304.87
2018,12,22,12,45,177.0,201.0,0.7,13.65,283.5,335.63,271.19
2018,12,22,13,0,133.0,199.0,0.7,13.7,260.0,296.36,239.55
2018,12,22,13,15,99.5,188.5,0.7,13.65,233.0,247.66,200.51
2018,12,22,13,30,66.0,178.0,0.7,13.6,206.0,211.94,171.48
2018,12,22,13,45,43.5,152.5,0.7,13.55,170.5,169.4,136.8
2018,12,22,14,0,21.0,127.0,0.7,13.5,135.0,125.36,100.51
2018,12,22,14,15,12.5,100.5,0.75,13.5,105.0,95.49,75.7
2018,12,22,14,30,4.0,74.0,0.8,13.5,75.0,67.13,51.88
2018,12,22,14,45,97.5,65.5,0.8,13.5,93.0,95.32,74.01
2018,12,22,15,0,191.0,57.0,0.8,13.5,111.0,113.59,85.7
2018,12,22,15,15,279.5,62.5,0.8,13.5,129.5,126.4,91.24
2018,12,22,15,30,368.0,68.0,0.8,13.5,148.0,128.12,86.68
2018,12,22,15,45,322.0,57.5,0.9,12.9,117.0,89.11,55.66
2018,12,22,16,0,276.0,47.0,1.0,12.3,86.0,55.32,32.16
2018,12,22,16,15,214.0,35.0,1.0,12.25,59.0,27.28,17.1
2018,12,22,16,30,152.0,23.0,1.0,12.2,32.0,18.14,0.54
2018,12,22,16,45,87.0,13.0,1.0,12.1,17.0,11.82,0.0
2018,12,22,17,0,22.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.0,11.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,23,7,15,12.5,2.5,1.1,8.7,2.5,0.0,0.0
2018,12,23,7,30,25.0,5.0,1.0,9.0,5.0,18.59,0.0
2018,12,23,7,45,12.5,15.0,0.9,9.35,15.0,22.8,0.0
2018,12,23,8,0,0.0,25.0,0.8,9.7,25.0,23.46,12.21
2018,12,23,8,15,1.5,38.5,0.8,10.0,39.0,38.93,27.12
2018,12,23,8,30,3.0,52.0,0.8,10.3,53.0,53.76,40.44
2018,12,23,8,45,20.5,68.5,0.8,10.65,73.5,92.47,74.4
2018,12,23,9,0,38.0,85.0,0.8,11.0,94.0,124.94,102.74
2018,12,23,9,15,44.5,92.5,0.85,11.35,105.0,136.14,112.48
2018,12,23,9,30,51.0,100.0,0.9,11.7,116.0,148.15,122.74
2018,12,23,9,45,63.5,111.5,0.95,12.1,133.0,170.75,141.81
2018,12,23,10,0,76.0,123.0,1.0,12.5,150.0,193.46,160.64
2018,12,23,10,15,74.0,133.5,1.0,12.75,161.5,202.8,167.77
2018,12,23,10,30,72.0,144.0,1.0,13.0,173.0,211.88,174.66
2018,12,23,10,45,51.5,144.0,1.05,13.3,165.5,192.34,157.55
2018,12,23,11,0,31.0,144.0,1.1,13.6,158.0,173.2,140.86
2018,12,23,11,15,34.5,155.0,1.1,13.75,171.0,187.11,152.18
2018,12,23,11,30,38.0,166.0,1.1,13.9,184.0,200.78,163.11
2018,12,23,11,45,85.5,184.5,1.05,14.1,225.0,257.81,210.19
2018,12,23,12,0,133.0,203.0,1.0,14.3,266.0,326.07,264.63
2018,12,23,12,15,138.5,191.0,1.05,14.35,256.5,310.41,252.01
2018,12,23,12,30,144.0,179.0,1.1,14.4,247.0,294.67,239.78
2018,12,23,12,45,76.0,161.5,1.1,14.45,197.5,211.24,171.4
2018,12,23,13,0,8.0,144.0,1.1,14.5,148.0,137.49,109.84
2018,12,23,13,15,13.5,147.5,1.05,14.5,153.5,143.87,115.46
2018,12,23,13,30,19.0,151.0,1.0,14.5,159.0,149.78,120.42
2018,12,23,13,45,30.0,139.0,0.95,14.5,151.0,148.37,119.4
2018,12,23,14,0,41.0,127.0,0.9,14.5,143.0,139.71,112.26
2018,12,23,14,15,82.0,120.5,0.8,14.45,149.5,154.36,124.11
2018,12,23,14,30,123.0,114.0,0.7,14.4,156.0,158.59,126.54
2018,12,23,14,45,82.5,101.0,0.65,14.3,128.0,124.54,98.17
2018,12,23,15,0,42.0,88.0,0.6,14.2,100.0,92.07,71.54
2018,12,23,15,15,24.0,78.0,0.6,14.2,84.5,75.85,58.16
2018,12,23,15,30,6.0,68.0,0.6,14.2,69.0,60.9,45.97
2018,12,23,15,45,3.0,53.0,0.45,13.7,53.5,46.8,33.95
2018,12,23,16,0,0.0,38.0,0.3,13.2,38.0,33.32,22.34
2018,12,23,16,15,11.0,26.0,0.35,13.0,26.5,22.83,13.48
2018,12,23,16,30,22.0,14.0,0.4,12.8,15.0,12.27,0.0
2018,12,23,16,45,22.0,8.5,0.4,12.65,8.5,7.73,0.0
2018,12,23,17,0,22.0,3.0,0.4,12.5,2.0,0.0,0.0
2018,12,23,17,15,11.0,1.5,0.4,12.4,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.0,1.4,10.6,2.0,0.0,0.0
2018,12,24,7,30,16.0,4.0,1.5,10.8,4.0,12.61,0.0
2018,12,24,7,45,8.0,8.0,1.65,10.95,8.0,11.95,0.0
2018,12,24,8,0,0.0,12.0,1.8,11.1,12.0,10.54,2.26
2018,12,24,8,15,19.5,27.5,1.9,11.35,31.0,39.36,27.77
2018,12,24,8,30,39.0,43.0,2.0,11.6,50.0,82.76,65.78
2018,12,24,8,45,19.5,54.0,2.15,11.85,57.5,70.42,55.34
2018,12,24,9,0,0.0,65.0,2.3,12.1,65.0,60.93,46.82
2018,12,24,9,15,0.0,45.5,2.4,12.4,45.5,40.14,29.05
2018,12,24,9,30,0.0,26.0,2.5,12.7,26.0,22.88,14.16
2018,12,24,9,45,0.0,28.5,2.6,13.05,28.5,25.09,16.05
2018,12,24,10,0,0.0,31.0,2.7,13.4,31.0,27.31,17.9
2018,12,24,10,15,0.0,51.5,2.8,13.6,51.5,45.46,33.41
2018,12,24,10,30,0.0,72.0,2.9,13.8,72.0,63.67,48.83
2018,12,24,10,45,0.5,73.5,3.0,14.0,73.5,65.42,50.23
2018,12,24,11,0,1.0,75.0,3.1,14.2,75.0,67.17,51.63
2018,12,24,11,15,0.5,65.0,3.15,14.2,65.0,57.86,43.68
2018,12,24,11,30,0.0,55.0,3.2,14.2,55.0,48.58,35.77
2018,12,24,11,45,0.0,47.0,3.3,14.2,47.0,41.49,29.74
2018,12,24,12,0,0.0,39.0,3.4,14.2,39.0,34.41,23.71
2018,12,24,12,15,11.0,64.0,3.4,14.2,69.0,67.4,52.08
2018,12,24,12,30,22.0,89.0,3.4,14.2,99.0,99.52,79.42
2018,12,24,12,45,22.5,118.0,3.45,14.2,128.5,128.33,103.44
2018,12,24,13,0,23.0,147.0,3.5,14.2,158.0,157.65,127.76
2018,12,24,13,15,14.5,123.0,3.5,14.2,130.0,120.47,96.59
2018,12,24,13,30,6.0,99.0,3.5,14.2,102.0,92.02,72.65
2018,12,24,13,45,15.5,109.5,3.5,14.25,116.0,106.78,85.25
2018,12,24,14,0,25.0,120.0,3.5,14.3,130.0,124.94,100.53
2018,12,24,14,15,26.0,100.5,3.5,14.25,110.0,104.65,83.42
2018,12,24,14,30,27.0,81.0,3.5,14.2,90.0,84.8,66.55
2018,12,24,14,45,17.5,74.0,3.55,14.15,79.5,73.36,56.84
2018,12,24,15,0,8.0,67.0,3.6,14.1,69.0,61.6,46.94
2018,12,24,15,15,5.0,59.0,3.6,14.1,60.0,53.29,39.83
2018,12,24,15,30,2.0,51.0,3.6,14.1,51.0,45.36,33.01
2018,12,24,15,45,143.5,40.5,3.65,13.65,61.0,53.77,33.69
2018,12,24,16,0,285.0,30.0,3.7,13.2,71.0,43.24,21.37
2018,12,24,16,15,189.5,22.0,3.65,12.9,45.5,16.88,8.5
2018,12,24,16,30,94.0,14.0,3.6,12.6,20.0,10.92,0.0
2018,12,24,16,45,52.5,8.0,3.6,12.25,11.0,7.28,0.0
2018,12,24,17,0,11.0,2.0,3.6,11.9,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.6,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,7,15,59.5,4.5,2.75,8.0,5.0,0.0,0.0
2018,12,25,7,30,119.0,9.0,2.8,8.4,10.0,74.79,0.0
2018,12,25,7,45,280.5,17.0,2.85,8.8,36.5,204.05,0.0
2018,12,25,8,0,442.0,25.0,2.9,9.2,63.0,343.14,251.62
2018,12,25,8,15,539.5,30.0,2.95,9.55,102.0,430.8,353.4
2018,12,25,8,30,637.0,35.0,3.0,9.9,141.0,522.45,433.96
2018,12,25,8,45,691.5,38.5,3.1,10.25,181.0,584.42,486.92
2018,12,25,9,0,746.0,42.0,3.2,10.6,221.0,646.88,538.01
2018,12,25,9,15,776.0,46.0,3.25,11.0,258.0,690.91,572.57
2018,12,25,9,30,806.0,50.0,3.3,11.4,295.0,725.69,598.82
2018,12,25,9,45,823.0,53.5,3.35,11.75,327.5,754.53,619.85
2018,12,25,10,0,840.0,57.0,3.4,12.1,360.0,780.73,638.36
2018,12,25,10,15,857.0,58.5,3.45,12.45,387.5,801.21,652.27
2018,12,25,10,30,874.0,60.0,3.5,12.8,415.0,818.62,663.75
2018,12,25,10,45,886.0,60.5,3.6,13.15,436.0,827.2,668.9
2018,12,25,11,0,898.0,61.0,3.7,13.5,457.0,832.33,671.6
2018,12,25,11,15,905.5,62.0,3.7,13.75,471.5,830.84,669.26
2018,12,25,11,30,913.0,63.0,3.7,14.0,486.0,825.73,664.42
2018,12,25,11,45,917.5,63.0,3.75,14.25,493.0,813.3,654.59
2018,12,25,12,0,922.0,63.0,3.8,14.5,500.0,797.34,642.29
2018,12,25,12,15,920.0,63.5,3.8,14.65,499.0,773.61,624.34
2018,12,25,12,30,918.0,64.0,3.8,14.8,498.0,746.72,604.13
2018,12,25,12,45,912.0,64.5,3.8,14.9,489.5,714.04,579.67
2018,12,25,13,0,906.0,65.0,3.8,15.0,481.0,678.72,552.39
2018,12,25,13,15,898.0,64.5,3.8,15.0,465.0,638.55,520.01
2018,12,25,13,30,890.0,64.0,3.8,15.0,449.0,596.3,485.33
2018,12,25,13,45,877.0,62.5,3.8,15.05,426.0,548.37,445.3
2018,12,25,14,0,864.0,61.0,3.8,15.1,403.0,499.27,403.34
2018,12,25,14,15,846.0,59.5,3.65,14.9,374.0,448.54,359.06
2018,12,25,14,30,828.0,58.0,3.5,14.7,345.0,395.58,311.86
2018,12,25,14,45,801.5,55.5,3.35,14.5,311.0,338.79,260.63
2018,12,25,15,0,775.0,53.0,3.2,14.3,277.0,283.37,209.72
2018,12,25,15,15,735.5,50.0,3.2,14.3,239.0,226.07,157.57
2018,12,25,15,30,696.0,47.0,3.2,14.3,201.0,172.22,109.63
2018,12,25,15,45,619.0,43.0,2.85,13.1,159.5,116.7,65.79
2018,12,25,16,0,542.0,39.0,2.5,11.9,118.0,67.84,33.41
2018,12,25,16,15,372.5,32.0,2.45,11.45,78.0,26.22,16.52
2018,12,25,16,30,203.0,25.0,2.4,11.0,38.0,19.76,4.13
2018,12,25,16,45,116.5,14.5,2.4,10.5,20.5,13.19,0.0
2018,12,25,17,0,30.0,4.0,2.4,10.0,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.4,9.9,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,7,15,18.0,2.5,2.15,6.85,2.5,0.0,0.0
2018,12,26,7,30,36.0,5.0,2.1,7.3,5.0,24.66,0.0
2018,12,26,7,45,30.0,16.0,2.0,7.7,17.0,41.17,0.0
2018,12,26,8,0,24.0,27.0,1.9,8.1,29.0,47.46,30.25
2018,12,26,8,15,39.0,40.5,2.1,8.7,46.0,84.78,66.4
2018,12,26,8,30,54.0,54.0,2.3,9.3,63.0,111.68,91.11
2018,12,26,8,45,84.5,68.5,2.5,9.85,86.5,152.06,127.15
2018,12,26,9,0,115.0,83.0,2.7,10.4,110.0,193.56,163.64
2018,12,26,9,15,296.5,86.0,2.75,10.8,172.0,369.19,314.25
2018,12,26,9,30,478.0,89.0,2.8,11.2,234.0,520.81,439.07
2018,12,26,9,45,618.0,79.0,2.9,11.6,288.0,634.48,527.39
2018,12,26,10,0,758.0,69.0,3.0,12.0,342.0,736.9,604.4
2018,12,26,10,15,817.0,64.5,2.95,12.3,379.0,784.29,637.59
2018,12,26,10,30,876.0,60.0,2.9,12.6,416.0,820.58,662.32
2018,12,26,10,45,886.0,61.5,2.85,12.85,437.0,828.96,666.47
2018,12,26,11,0,896.0,63.0,2.8,13.1,458.0,833.86,668.33
2018,12,26,11,15,895.0,65.5,2.8,13.25,470.0,827.44,662.65
2018,12,26,11,30,894.0,68.0,2.8,13.4,482.0,817.56,654.67
2018,12,26,11,45,867.5,73.5,2.75,13.6,480.0,794.78,636.94
2018,12,26,12,0,841.0,79.0,2.7,13.8,478.0,762.08,612.11
2018,12,26,12,15,825.0,81.5,2.75,13.85,472.5,731.48,589.82
2018,12,26,12,30,809.0,84.0,2.8,13.9,467.0,698.6,565.71
2018,12,26,12,45,848.0,77.5,2.85,13.95,473.0,691.51,560.97
2018,12,26,13,0,887.0,71.0,2.9,14.0,479.0,674.59,547.72
2018,12,26,13,15,877.5,70.0,2.9,13.95,462.5,633.57,514.97
2018,12,26,13,30,868.0,69.0,2.9,13.9,446.0,594.0,482.68
2018,12,26,13,45,829.5,71.5,2.85,13.85,417.0,537.01,435.9
2018,12,26,14,0,791.0,74.0,2.8,13.8,388.0,480.97,388.99
2018,12,26,14,15,717.0,79.0,2.7,13.55,348.0,413.49,332.37
2018,12,26,14,30,643.0,84.0,2.6,13.3,308.0,350.65,278.74
2018,12,26,14,45,586.5,80.5,2.45,13.0,269.5,291.25,227.16
2018,12,26,15,0,530.0,77.0,2.3,12.7,231.0,236.78,179.31
2018,12,26,15,15,538.5,66.5,2.3,12.7,204.5,196.34,140.98
2018,12,26,15,30,547.0,56.0,2.3,12.7,178.0,154.45,101.84
2018,12,26,15,45,476.5,49.5,2.35,11.95,140.5,105.35,62.75
2018,12,26,16,0,406.0,43.0,2.4,11.2,103.0,64.14,34.68
2018,12,26,16,15,322.5,34.0,2.45,10.95,72.0,28.71,18.75
2018,12,26,16,30,239.0,25.0,2.5,10.7,41.0,20.9,5.63
2018,12,26,16,45,134.5,14.5,2.5,10.45,22.0,13.19,0.0
2018,12,26,17,0,30.0,4.0,2.5,10.2,3.0,0.0,0.0
2018,12,26,17,15,15.0,2.0,2.5,10.0,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,7,15,28.5,3.0,2.75,6.3,3.0,0.0,0.0
2018,12,27,7,30,57.0,6.0,2.8,6.8,6.0,37.25,0.0
2018,12,27,7,45,192.5,17.0,2.9,7.3,31.0,156.67,0.0
2018,12,27,8,0,328.0,28.0,3.0,7.8,56.0,281.87,204.47
2018,12,27,8,15,482.0,31.0,3.1,8.35,97.5,392.43,323.97
2018,12,27,8,30,636.0,34.0,3.2,8.9,139.0,519.64,433.74
2018,12,27,8,45,690.0,38.0,3.35,9.5,179.0,581.91,486.88
2018,12,27,9,0,744.0,42.0,3.5,10.1,219.0,644.78,538.33
2018,12,27,9,15,776.0,45.0,3.7,10.6,256.0,681.67,567.93
2018,12,27,9,30,808.0,48.0,3.9,11.1,293.0,724.07,600.75
2018,12,27,9,45,827.5,51.0,4.1,11.6,326.0,754.52,623.4
2018,12,27,10,0,847.0,54.0,4.3,12.1,359.0,782.4,643.96
2018,12,27,10,15,864.0,55.5,4.4,12.35,386.5,803.23,658.92
2018,12,27,10,30,881.0,57.0,4.5,12.6,414.0,820.97,671.44
2018,12,27,10,45,894.5,57.5,4.6,12.9,436.0,831.08,678.06
2018,12,27,11,0,908.0,58.0,4.7,13.2,458.0,837.71,682.15
2018,12,27,11,15,916.0,58.0,4.7,13.3,472.5,835.52,679.6
2018,12,27,11,30,924.0,58.0,4.7,13.4,487.0,829.69,674.51
2018,12,27,11,45,927.5,58.0,4.75,13.5,493.5,816.61,664.43
2018,12,27,12,0,931.0,58.0,4.8,13.6,500.0,799.99,651.81
2018,12,27,12,15,929.0,59.0,4.8,13.65,499.5,776.97,634.3
2018,12,27,12,30,927.0,60.0,4.8,13.7,499.0,750.74,614.42
2018,12,27,12,45,922.0,60.5,4.8,13.7,491.0,718.74,590.24
2018,12,27,13,0,917.0,61.0,4.8,13.7,483.0,683.99,563.46
2018,12,27,13,15,910.0,60.0,4.75,13.65,467.5,643.65,530.33
2018,12,27,13,30,903.0,59.0,4.7,13.6,452.0,601.15,494.83
2018,12,27,13,45,892.0,57.5,4.65,13.55,429.5,553.93,454.79
2018,12,27,14,0,881.0,56.0,4.6,13.5,407.0,505.33,412.65
2018,12,27,14,15,864.5,54.5,4.5,13.3,378.5,453.11,366.63
2018,12,27,14,30,848.0,53.0,4.4,13.1,350.0,400.54,319.11
2018,12,27,14,45,824.0,51.5,4.3,12.95,316.5,345.26,268.32
2018,12,27,15,0,800.0,50.0,4.2,12.8,283.0,290.88,217.47
2018,12,27,15,15,763.0,46.5,4.2,12.8,244.5,232.25,163.4
2018,12,27,15,30,726.0,43.0,4.2,12.8,206.0,176.76,113.24
2018,12,27,15,45,645.0,41.0,3.85,11.8,164.5,120.71,68.34
2018,12,27,16,0,564.0,39.0,3.5,10.8,123.0,73.56,36.98
2018,12,27,16,15,464.5,31.0,3.4,10.4,85.5,29.87,19.87
2018,12,27,16,30,365.0,23.0,3.3,10.0,48.0,20.84,6.46
2018,12,27,16,45,201.5,13.5,3.2,9.55,25.5,12.28,0.0
2018,12,27,17,0,38.0,4.0,3.1,9.1,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.1,9.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,6.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,28,7,15,27.5,2.5,2.65,5.9,2.5,0.0,0.0
2018,12,28,7,30,55.0,5.0,2.7,6.2,5.0,35.18,0.0
2018,12,28,7,45,178.0,17.5,2.8,6.5,30.0,121.7,0.0
2018,12,28,8,0,301.0,30.0,2.9,6.8,55.0,265.44,191.8
2018,12,28,8,15,418.5,34.0,3.0,7.25,90.5,361.19,299.04
2018,12,28,8,30,536.0,38.0,3.1,7.7,126.0,453.95,382.57
2018,12,28,8,45,610.0,42.5,3.2,8.1,168.0,529.07,447.0
2018,12,28,9,0,684.0,47.0,3.3,8.5,210.0,605.92,510.38
2018,12,28,9,15,751.0,45.5,3.35,8.95,251.0,670.18,561.31
2018,12,28,9,30,818.0,44.0,3.4,9.4,292.0,725.94,603.99
2018,12,28,9,45,840.5,46.0,3.45,9.9,325.0,757.75,626.99
2018,12,28,10,0,863.0,48.0,3.5,10.4,358.0,787.08,647.66
2018,12,28,10,15,878.5,49.0,3.45,10.7,385.5,806.33,660.29
2018,12,28,10,30,894.0,50.0,3.4,11.0,413.0,822.44,670.43
2018,12,28,10,45,904.0,51.0,3.4,11.35,434.0,830.58,674.74
2018,12,28,11,0,914.0,52.0,3.4,11.7,455.0,835.2,676.53
2018,12,28,11,15,920.0,53.0,3.35,11.95,469.5,832.89,673.27
2018,12,28,11,30,926.0,54.0,3.3,12.2,484.0,826.93,667.51
2018,12,28,11,45,928.5,54.0,3.3,12.4,490.5,813.2,656.58
2018,12,28,12,0,931.0,54.0,3.3,12.6,497.0,795.96,643.22
2018,12,28,12,15,928.0,55.5,3.25,12.75,496.5,773.01,625.61
2018,12,28,12,30,925.0,57.0,3.2,12.9,496.0,746.88,605.72
2018,12,28,12,45,917.0,58.5,3.1,13.05,488.0,714.21,580.74
2018,12,28,13,0,909.0,60.0,3.0,13.2,480.0,678.96,553.52
2018,12,28,13,15,884.0,61.5,2.95,13.25,459.0,630.7,514.72
2018,12,28,13,30,859.0,63.0,2.9,13.3,438.0,581.59,474.64
2018,12,28,13,45,860.5,60.0,2.8,13.35,419.5,541.31,440.55
2018,12,28,14,0,862.0,57.0,2.7,13.4,401.0,498.67,403.6
2018,12,28,14,15,850.5,55.0,2.55,13.25,374.5,449.06,360.27
2018,12,28,14,30,839.0,53.0,2.4,13.1,348.0,398.65,315.12
2018,12,28,14,45,813.5,51.5,2.3,13.0,314.5,343.31,265.09
2018,12,28,15,0,788.0,50.0,2.2,12.9,281.0,289.04,215.09
2018,12,28,15,15,751.0,47.0,2.2,12.9,243.5,231.53,162.59
2018,12,28,15,30,714.0,44.0,2.2,12.9,206.0,177.14,113.77
2018,12,28,15,45,655.0,40.0,1.8,11.7,166.0,122.44,69.19
2018,12,28,16,0,596.0,36.0,1.4,10.5,126.0,74.08,35.99
2018,12,28,16,15,496.5,30.0,1.4,10.15,89.0,30.17,20.26
2018,12,28,16,30,397.0,24.0,1.4,9.8,52.0,21.84,7.88
2018,12,28,16,45,220.5,14.5,1.4,9.4,28.0,13.19,0.0
2018,12,28,17,0,44.0,5.0,1.4,9.0,4.0,0.0,0.0
2018,12,28,17,15,22.0,2.5,1.4,8.9,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
